ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 00:00,2,0.000,ALERT,214.87,299.37,60.006,1409371204,"274151322000083","019011112586793",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,244171.8,244171.8,22294,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409371239,125479.00
08/30/2014 00:00,2,0.000,ALERT,215.32,299.07,60.001,1409371204,"274151322000076","019011112586793",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,254901.8,254901.8,22278,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409371242,125480.00
08/30/2014 00:00,2,0.000,ALERT,214.87,298.47,59.996,1409371204,"274151322000094","019011112586793",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,181262.5,181262.5,22720,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409371245,125481.00
08/30/2014 00:00,2,0.000,ALERT,214.64,299.97,60.012,1409371204,"274151322000052","019011112586793",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,245250.5,245250.5,22237,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409371247,125482.00
08/30/2014 00:00,2,0.000,ALERT,214.87,299.07,60.006,1409371204,"274151322000085","019011112586793",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,244298.1,244298.1,22195,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409371249,125483.00
08/30/2014 00:00,2,0.000,ALERT,214.87,298.47,60.012,1409371204,"274151322000087","019011112586793",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,232434.7,232434.7,22221,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409371251,125484.00
08/30/2014 00:00,2,0.000,ALERT,214.41,298.77,60.012,1409371204,"274151322000088","019011112586793",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,237290.9,237290.9,22209,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409371253,125485.00
08/30/2014 00:00,2,0.000,ALERT,214.64,299.97,60.012,1409371204,"274151322000095","019011112586793",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,252625.9,252625.9,22271,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409371255,125486.00
08/30/2014 00:00,2,0.000,ALERT,215.54,298.17,60.006,1409371204,"274151322000068","019011112586793",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,179542.6,179542.6,22776,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409371257,125487.00
08/30/2014 00:00,2,0.000,ALERT,214.64,299.37,59.975,1409371204,"274151322000054","019011112586793",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,241989.1,241989.1,22344,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409371259,125488.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125489.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125490.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125491.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125492.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125493.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125494.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125495.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125496.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125497.00
08/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409371204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372076,125498.00
08/30/2014 00:15,2,0.000,ALERT,214.41,298.17,59.996,1409372104,"274151322000083","019011112586793",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,244171.8,244171.8,22296,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409372139,125499.00
08/30/2014 00:15,2,0.000,ALERT,214.87,298.17,59.996,1409372104,"274151322000076","019011112586793",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,254901.8,254901.8,22280,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409372141,125500.00
08/30/2014 00:15,2,0.000,ALERT,214.41,297.57,59.996,1409372104,"274151322000094","019011112586793",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,181262.5,181262.5,22722,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409372142,125501.00
08/30/2014 00:15,2,0.000,ALERT,214.19,297.87,59.996,1409372104,"274151322000052","019011112586793",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,245250.5,245250.5,22239,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409372144,125502.00
08/30/2014 00:15,2,0.000,ALERT,214.64,298.47,60.012,1409372104,"274151322000085","019011112586793",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,244298.1,244298.1,22197,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409372146,125503.00
08/30/2014 00:15,2,0.000,ALERT,214.41,297.26,60.001,1409372104,"274151322000087","019011112586793",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,232434.7,232434.7,22223,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409372148,125504.00
08/30/2014 00:15,2,0.000,ALERT,214.19,297.87,59.996,1409372104,"274151322000088","019011112586793",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,237290.9,237290.9,22211,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409372150,125505.00
08/30/2014 00:15,2,0.000,ALERT,214.41,299.37,60.006,1409372104,"274151322000095","019011112586793",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,252625.9,252625.9,22273,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409372152,125506.00
08/30/2014 00:15,2,0.000,ALERT,215.09,297.26,60.006,1409372104,"274151322000068","019011112586793",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,179542.6,179542.6,22778,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409372153,125507.00
08/30/2014 00:15,2,0.000,ALERT,214.19,298.17,59.996,1409372104,"274151322000054","019011112586793",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,241989.1,241989.1,22346,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409372155,125508.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125509.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125510.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125511.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125512.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125513.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125514.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125515.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125516.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125517.00
08/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409372104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409372974,125518.00
08/30/2014 00:30,2,0.000,ALERT,215.32,299.97,60.022,1409373004,"274151322000083","019011112586793",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,244171.8,244171.8,22298,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373039,125519.00
08/30/2014 00:30,2,0.000,ALERT,215.77,299.37,59.996,1409373004,"274151322000076","019011112586793",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,254901.8,254901.8,22282,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373041,125520.00
08/30/2014 00:30,2,0.000,ALERT,215.09,299.07,60.065,1409373004,"274151322000094","019011112586793",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,181262.5,181262.5,22724,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373042,125521.00
08/30/2014 00:30,2,0.000,ALERT,215.09,299.97,60.022,1409373004,"274151322000052","019011112586793",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,245250.5,245250.5,22241,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373044,125522.00
08/30/2014 00:30,2,0.000,ALERT,215.32,299.37,60.022,1409373004,"274151322000085","019011112586793",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,244298.1,244298.1,22199,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373046,125523.00
08/30/2014 00:30,2,0.000,ALERT,215.32,299.07,60.028,1409373004,"274151322000087","019011112586793",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,232434.7,232434.7,22225,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373048,125524.00
08/30/2014 00:30,2,0.000,ALERT,214.64,299.37,60.017,1409373004,"274151322000088","019011112586793",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,237290.9,237290.9,22213,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409373050,125525.00
08/30/2014 00:30,2,0.000,ALERT,215.09,300.57,60.033,1409373004,"274151322000095","019011112586793",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,252625.9,252625.9,22275,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373052,125526.00
08/30/2014 00:30,2,0.000,ALERT,216.00,298.77,60.028,1409373004,"274151322000068","019011112586793",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,179542.6,179542.6,22780,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373054,125527.00
08/30/2014 00:30,2,0.000,ALERT,214.87,299.97,60.059,1409373004,"274151322000054","019011112586793",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,241989.1,241989.1,22348,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409373055,125528.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125529.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125530.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125531.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125532.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125533.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125534.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125535.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125536.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125537.00
08/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409373004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409373875,125538.00
08/30/2014 00:45,2,0.000,ALERT,215.09,299.67,60.012,1409373904,"274151322000083","019011112586793",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,244171.8,244171.8,22300,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373939,125539.00
08/30/2014 00:45,2,0.000,ALERT,215.32,298.77,60.028,1409373904,"274151322000076","019011112586793",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,254901.8,254901.8,22284,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373941,125540.00
08/30/2014 00:45,2,0.000,ALERT,215.09,298.47,60.001,1409373904,"274151322000094","019011112586793",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,181262.5,181262.5,22726,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373942,125541.00
08/30/2014 00:45,2,0.000,ALERT,214.87,299.67,59.985,1409373904,"274151322000052","019011112586793",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,245250.5,245250.5,22243,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409373944,125542.00
08/30/2014 00:45,2,0.000,ALERT,215.09,298.77,60.012,1409373904,"274151322000085","019011112586793",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,244298.1,244298.1,22201,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373946,125543.00
08/30/2014 00:45,2,0.000,ALERT,215.09,298.47,60.012,1409373904,"274151322000087","019011112586793",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,232434.7,232434.7,22227,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373948,125544.00
08/30/2014 00:45,2,0.000,ALERT,214.64,299.07,60.012,1409373904,"274151322000088","019011112586793",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,237290.9,237290.9,22215,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373950,125545.00
08/30/2014 00:45,2,0.000,ALERT,214.87,299.97,60.038,1409373904,"274151322000095","019011112586793",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,252625.9,252625.9,22277,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409373952,125546.00
08/30/2014 00:45,2,0.000,ALERT,215.54,298.17,60.006,1409373904,"274151322000068","019011112586793",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,179542.6,179542.6,22782,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373954,125547.00
08/30/2014 00:45,2,0.000,ALERT,214.87,299.67,60.006,1409373904,"274151322000054","019011112586793",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,241989.1,241989.1,22350,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409373956,125548.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125549.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125550.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125551.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125552.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125553.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125554.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125555.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125556.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125557.00
08/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409373904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409374774,125558.00
08/30/2014 01:00,2,0.000,ALERT,215.32,299.67,59.985,1409374804,"274151322000083","019011112586793",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,244171.8,244171.8,22302,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409374839,125559.00
08/30/2014 01:00,2,0.000,ALERT,215.77,299.37,59.980,1409374804,"274151322000076","019011112586793",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,254901.8,254901.8,22286,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409374841,125560.00
08/30/2014 01:00,2,0.000,ALERT,215.54,299.07,59.996,1409374804,"274151322000094","019011112586793",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,181262.5,181262.5,22728,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409374842,125561.00
08/30/2014 01:00,2,0.000,ALERT,215.09,299.67,59.985,1409374804,"274151322000052","019011112586793",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,245250.5,245250.5,22245,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409374844,125562.00
08/30/2014 01:00,2,0.000,ALERT,215.32,299.37,59.990,1409374804,"274151322000085","019011112586793",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,244298.1,244298.1,22203,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409374846,125563.00
08/30/2014 01:00,2,0.000,ALERT,215.54,298.47,60.006,1409374804,"274151322000087","019011112586793",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,232434.7,232434.7,22230,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409374849,125564.00
08/30/2014 01:00,2,0.000,ALERT,214.87,299.07,59.985,1409374804,"274151322000088","019011112586793",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,237290.9,237290.9,22218,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409374851,125565.00
08/30/2014 01:00,2,0.000,ALERT,215.32,300.57,59.969,1409374804,"274151322000095","019011112586793",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,252625.9,252625.9,22280,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409374854,125566.00
08/30/2014 01:00,2,0.000,ALERT,216.00,298.77,60.006,1409374804,"274151322000068","019011112586793",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,179542.6,179542.6,22785,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409374856,125567.00
08/30/2014 01:00,2,0.000,ALERT,215.09,299.97,59.980,1409374804,"274151322000054","019011112586793",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,241989.1,241989.1,22353,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409374859,125568.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125569.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125570.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125571.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125572.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125573.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125574.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125575.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125576.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125577.00
08/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409374804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409375664,125578.00
08/30/2014 01:15,2,0.000,ALERT,216.00,300.87,59.996,1409375704,"274151322000083","019011112586793",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,244171.8,244171.8,22304,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375739,125579.00
08/30/2014 01:15,2,0.000,ALERT,216.45,301.17,60.028,1409375704,"274151322000076","019011112586793",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,254901.8,254901.8,22288,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409375741,125580.00
08/30/2014 01:15,2,0.000,ALERT,216.00,300.27,59.990,1409375704,"274151322000094","019011112586793",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,181262.5,181262.5,22730,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375742,125581.00
08/30/2014 01:15,2,0.000,ALERT,215.54,300.57,59.990,1409375704,"274151322000052","019011112586793",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,245250.5,245250.5,22247,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375745,125582.00
08/30/2014 01:15,2,0.000,ALERT,216.00,300.87,59.996,1409375704,"274151322000085","019011112586793",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,244298.1,244298.1,22205,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375747,125583.00
08/30/2014 01:15,2,0.000,ALERT,216.00,300.27,59.996,1409375704,"274151322000087","019011112586793",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,232434.7,232434.7,22232,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375748,125584.00
08/30/2014 01:15,2,0.000,ALERT,215.54,300.57,59.996,1409375704,"274151322000088","019011112586793",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,237290.9,237290.9,22220,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375750,125585.00
08/30/2014 01:15,2,0.000,ALERT,215.77,301.77,60.017,1409375704,"274151322000095","019011112586793",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,252625.9,252625.9,22282,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375752,125586.00
08/30/2014 01:15,2,0.000,ALERT,216.45,300.27,59.980,1409375704,"274151322000068","019011112586793",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,179542.6,179542.6,22787,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375754,125587.00
08/30/2014 01:15,2,0.000,ALERT,215.77,300.87,59.990,1409375704,"274151322000054","019011112586793",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,241989.1,241989.1,22355,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409375756,125588.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125589.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125590.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125591.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125592.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125593.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125594.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125595.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125596.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125597.00
08/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409375704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409376574,125598.00
08/30/2014 01:30,2,0.000,ALERT,215.32,300.27,60.022,1409376604,"274151322000083","019011112586793",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,244171.8,244171.8,22306,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409376639,125599.00
08/30/2014 01:30,2,0.000,ALERT,215.77,299.67,60.022,1409376604,"274151322000076","019011112586793",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,254901.8,254901.8,22290,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409376641,125600.00
08/30/2014 01:30,2,0.000,ALERT,215.32,299.37,60.049,1409376604,"274151322000094","019011112586793",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,181262.5,181262.5,22732,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409376643,125601.00
08/30/2014 01:30,2,0.000,ALERT,215.09,300.27,59.980,1409376604,"274151322000052","019011112586793",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,245250.5,245250.5,22249,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409376644,125602.00
08/30/2014 01:30,2,0.000,ALERT,215.54,299.67,60.012,1409376604,"274151322000085","019011112586793",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,244298.1,244298.1,22207,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409376646,125603.00
08/30/2014 01:30,2,0.000,ALERT,215.32,299.67,60.017,1409376604,"274151322000087","019011112586793",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,232434.7,232434.7,22234,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409376648,125604.00
08/30/2014 01:30,2,0.000,ALERT,214.87,299.97,60.038,1409376604,"274151322000088","019011112586793",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,237290.9,237290.9,22222,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409376650,125605.00
08/30/2014 01:30,2,0.000,ALERT,215.09,300.87,60.038,1409376604,"274151322000095","019011112586793",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,252625.9,252625.9,22284,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409376652,125606.00
08/30/2014 01:30,2,0.000,ALERT,216.00,299.37,60.012,1409376604,"274151322000068","019011112586793",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,179542.6,179542.6,22789,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409376654,125607.00
08/30/2014 01:30,2,0.000,ALERT,215.09,300.57,60.017,1409376604,"274151322000054","019011112586793",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,241989.1,241989.1,22357,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409376656,125608.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125609.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125610.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125611.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125612.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125613.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125614.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125615.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125616.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125617.00
08/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409376604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409377474,125618.00
08/30/2014 01:45,2,0.000,ALERT,215.77,301.47,60.038,1409377504,"274151322000083","019011112586793",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,244171.8,244171.8,22308,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409377539,125619.00
08/30/2014 01:45,2,0.000,ALERT,216.45,300.57,59.985,1409377504,"274151322000076","019011112586793",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,254901.8,254901.8,22292,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409377541,125620.00
08/30/2014 01:45,2,0.000,ALERT,216.00,300.27,60.001,1409377504,"274151322000094","019011112586793",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,181262.5,181262.5,22734,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409377542,125621.00
08/30/2014 01:45,2,0.000,ALERT,215.54,301.47,60.028,1409377504,"274151322000052","019011112586793",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,245250.5,245250.5,22251,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409377544,125622.00
08/30/2014 01:45,2,0.000,ALERT,216.00,300.57,60.006,1409377504,"274151322000085","019011112586793",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,244298.1,244298.1,22209,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409377547,125623.00
08/30/2014 01:45,2,0.000,ALERT,216.00,300.57,60.001,1409377504,"274151322000087","019011112586793",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,232434.7,232434.7,22236,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409377548,125624.00
08/30/2014 01:45,2,0.000,ALERT,215.54,300.87,60.001,1409377504,"274151322000088","019011112586793",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,237290.9,237290.9,22224,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409377550,125625.00
08/30/2014 01:45,2,0.000,ALERT,215.77,301.77,60.012,1409377504,"274151322000095","019011112586793",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,252625.9,252625.9,22286,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409377552,125626.00
08/30/2014 01:45,2,0.000,ALERT,216.67,300.27,60.001,1409377504,"274151322000068","019011112586793",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,179542.6,179542.6,22791,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409377554,125627.00
08/30/2014 01:45,2,0.000,ALERT,215.54,301.47,60.012,1409377504,"274151322000054","019011112586793",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,241989.1,241989.1,22359,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409377556,125628.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125629.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125630.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125631.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125632.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125633.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125634.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125635.00
