ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125636.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125637.00
08/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409377504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409378375,125638.00
08/30/2014 02:00,2,0.000,ALERT,216.00,302.07,60.012,1409378404,"274151322000083","019011112586793",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,244171.8,244171.8,22310,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409378439,125639.00
08/30/2014 02:00,2,0.000,ALERT,216.22,300.57,60.017,1409378404,"274151322000076","019011112586793",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,254901.8,254901.8,22294,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409378441,125640.00
08/30/2014 02:00,2,0.000,ALERT,216.00,300.87,60.012,1409378404,"274151322000094","019011112586793",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,181262.5,181262.5,22736,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409378442,125641.00
08/30/2014 02:00,2,0.000,ALERT,215.54,301.77,60.017,1409378404,"274151322000052","019011112586793",0.00,21.30,0,297.87,302.98,0.0,0.0,0.000,245250.5,245250.5,22253,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409378444,125642.00
08/30/2014 02:00,2,0.000,ALERT,216.00,301.17,60.017,1409378404,"274151322000085","019011112586793",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,244298.1,244298.1,22211,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409378446,125643.00
08/30/2014 02:00,2,0.000,ALERT,215.77,301.17,60.049,1409378404,"274151322000087","019011112586793",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,232434.7,232434.7,22238,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409378448,125644.00
08/30/2014 02:00,2,0.000,ALERT,215.54,301.17,59.990,1409378404,"274151322000088","019011112586793",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,237290.9,237290.9,22226,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409378450,125645.00
08/30/2014 02:00,2,0.000,ALERT,216.00,302.37,60.006,1409378404,"274151322000095","019011112586793",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,252625.9,252625.9,22288,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409378452,125646.00
08/30/2014 02:00,2,0.000,ALERT,216.45,300.57,60.012,1409378404,"274151322000068","019011112586793",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,179542.6,179542.6,22793,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409378454,125647.00
08/30/2014 02:00,2,0.000,ALERT,216.00,301.77,60.017,1409378404,"274151322000054","019011112586793",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,241989.1,241989.1,22361,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409378455,125648.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125649.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125650.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125651.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125652.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125653.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125654.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125655.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125656.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125657.00
08/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409378404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409379274,125658.00
08/30/2014 02:15,2,0.000,ALERT,216.00,301.47,59.996,1409379304,"274151322000083","019011112586793",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,244171.8,244171.8,22312,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409379340,125659.00
08/30/2014 02:15,2,0.000,ALERT,216.45,301.47,60.028,1409379304,"274151322000076","019011112586793",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,254901.8,254901.8,22296,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379342,125660.00
08/30/2014 02:15,2,0.000,ALERT,215.77,300.87,60.017,1409379304,"274151322000094","019011112586793",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,181262.5,181262.5,22738,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379344,125661.00
08/30/2014 02:15,2,0.000,ALERT,215.77,301.17,60.038,1409379304,"274151322000052","019011112586793",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,245250.5,245250.5,22255,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379345,125662.00
08/30/2014 02:15,2,0.000,ALERT,216.00,301.17,60.012,1409379304,"274151322000085","019011112586793",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,244298.1,244298.1,22213,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379347,125663.00
08/30/2014 02:15,2,0.000,ALERT,216.00,300.27,60.017,1409379304,"274151322000087","019011112586793",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,232434.7,232434.7,22240,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379349,125664.00
08/30/2014 02:15,2,0.000,ALERT,215.54,301.17,59.990,1409379304,"274151322000088","019011112586793",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,237290.9,237290.9,22228,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379351,125665.00
08/30/2014 02:15,2,0.000,ALERT,216.00,302.37,60.012,1409379304,"274151322000095","019011112586793",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,252625.9,252625.9,22290,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379353,125666.00
08/30/2014 02:15,2,0.000,ALERT,216.67,300.57,60.017,1409379304,"274151322000068","019011112586793",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,179542.6,179542.6,22795,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379355,125667.00
08/30/2014 02:15,2,0.000,ALERT,215.77,301.17,60.001,1409379304,"274151322000054","019011112586793",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,241989.1,241989.1,22363,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409379356,125668.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125669.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125670.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125671.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125672.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125673.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125674.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125675.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125676.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125677.00
08/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409379304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409380175,125678.00
08/30/2014 02:30,2,0.000,ALERT,214.87,299.97,60.006,1409380204,"274151322000083","019011112586793",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,244171.8,244171.8,22314,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380239,125679.00
08/30/2014 02:30,2,0.000,ALERT,215.32,299.67,60.001,1409380204,"274151322000076","019011112586793",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,254901.8,254901.8,22298,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380241,125680.00
08/30/2014 02:30,2,0.000,ALERT,215.09,298.77,60.017,1409380204,"274151322000094","019011112586793",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,181262.5,181262.5,22740,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380243,125681.00
08/30/2014 02:30,2,0.000,ALERT,214.87,299.97,60.012,1409380204,"274151322000052","019011112586793",0.00,21.30,0,297.87,303.28,0.0,0.0,0.000,245250.5,245250.5,22257,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380244,125682.00
08/30/2014 02:30,2,0.000,ALERT,215.09,299.07,59.964,1409380204,"274151322000085","019011112586793",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,244298.1,244298.1,22215,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409380246,125683.00
08/30/2014 02:30,2,0.000,ALERT,214.87,299.07,60.001,1409380204,"274151322000087","019011112586793",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,232434.7,232434.7,22242,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380248,125684.00
08/30/2014 02:30,2,0.000,ALERT,214.64,299.37,60.012,1409380204,"274151322000088","019011112586793",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,237290.9,237290.9,22230,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380250,125685.00
08/30/2014 02:30,2,0.000,ALERT,214.87,300.57,59.969,1409380204,"274151322000095","019011112586793",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,252625.9,252625.9,22292,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380252,125686.00
08/30/2014 02:30,2,0.000,ALERT,215.54,298.77,60.001,1409380204,"274151322000068","019011112586793",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,179542.6,179542.6,22797,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380254,125687.00
08/30/2014 02:30,2,0.000,ALERT,214.87,300.27,60.001,1409380204,"274151322000054","019011112586793",0.00,21.30,0,298.17,303.58,0.0,0.0,0.000,241989.1,241989.1,22365,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409380256,125688.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125689.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125690.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125691.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125692.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125693.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125694.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125695.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125696.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125697.00
08/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409380204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381074,125698.00
08/30/2014 02:45,2,0.000,ALERT,213.96,298.47,60.001,1409381104,"274151322000083","019011112586793",0.00,20.70,0,296.06,305.08,0.0,0.0,0.000,244171.8,244171.8,22316,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409381138,125699.00
08/30/2014 02:45,2,0.000,ALERT,214.64,298.77,60.017,1409381104,"274151322000076","019011112586793",0.00,20.70,0,296.06,305.08,0.0,0.0,0.000,254901.8,254901.8,22300,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409381140,125700.00
08/30/2014 02:45,2,0.000,ALERT,214.19,298.17,60.012,1409381104,"274151322000094","019011112586793",0.00,20.70,0,295.46,304.18,0.0,0.0,0.000,181262.5,181262.5,22742,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409381142,125701.00
08/30/2014 02:45,2,0.000,ALERT,213.96,297.87,60.012,1409381104,"274151322000052","019011112586793",0.00,21.30,0,295.46,305.08,0.0,0.0,0.000,245250.5,245250.5,22259,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409381144,125702.00
08/30/2014 02:45,2,0.000,ALERT,214.19,298.77,59.980,1409381104,"274151322000085","019011112586793",0.00,21.00,0,296.06,305.08,0.0,0.0,0.000,244298.1,244298.1,22217,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409381146,125703.00
08/30/2014 02:45,2,0.000,ALERT,214.19,297.57,60.022,1409381104,"274151322000087","019011112586793",0.00,22.30,0,295.16,304.48,0.0,0.0,0.000,232434.7,232434.7,22244,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409381147,125704.00
08/30/2014 02:45,2,0.000,ALERT,213.74,298.17,60.006,1409381104,"274151322000088","019011112586793",0.00,21.30,0,295.76,304.78,0.0,0.0,0.000,237290.9,237290.9,22232,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409381149,125705.00
08/30/2014 02:45,2,0.000,ALERT,214.19,299.37,60.012,1409381104,"274151322000095","019011112586793",0.00,20.30,0,296.66,305.68,0.0,0.0,0.000,252625.9,252625.9,22294,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409381151,125706.00
08/30/2014 02:45,2,0.000,ALERT,214.64,297.87,60.006,1409381104,"274151322000068","019011112586793",0.00,21.50,0,295.16,303.88,0.0,0.0,0.000,179542.6,179542.6,22799,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409381153,125707.00
08/30/2014 02:45,2,0.000,ALERT,213.96,298.17,60.043,1409381104,"274151322000054","019011112586793",0.00,21.30,0,295.46,305.38,0.0,0.0,0.000,241989.1,241989.1,22367,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409381155,125708.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125709.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125710.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125711.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125712.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125713.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125714.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125715.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125716.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125717.00
08/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409381104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409381972,125718.00
08/30/2014 03:00,2,0.000,ALERT,214.41,298.47,60.012,1409382004,"274151322000083","019011112586793",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,244171.8,244171.8,22318,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382039,125719.00
08/30/2014 03:00,2,0.000,ALERT,214.87,298.77,60.012,1409382004,"274151322000076","019011112586793",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,254901.8,254901.8,22302,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382041,125720.00
08/30/2014 03:00,2,0.000,ALERT,214.41,298.17,60.017,1409382004,"274151322000094","019011112586793",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,181262.5,181262.5,22744,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382043,125721.00
08/30/2014 03:00,2,0.000,ALERT,214.19,297.87,60.012,1409382004,"274151322000052","019011112586793",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,245250.5,245250.5,22261,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409382044,125722.00
08/30/2014 03:00,2,0.000,ALERT,214.64,298.47,60.033,1409382004,"274151322000085","019011112586793",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,244298.1,244298.1,22219,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382046,125723.00
08/30/2014 03:00,2,0.000,ALERT,214.41,297.57,60.017,1409382004,"274151322000087","019011112586793",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,232434.7,232434.7,22246,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409382048,125724.00
08/30/2014 03:00,2,0.000,ALERT,213.96,298.47,60.012,1409382004,"274151322000088","019011112586793",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,237290.9,237290.9,22234,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382050,125725.00
08/30/2014 03:00,2,0.000,ALERT,214.41,299.67,60.017,1409382004,"274151322000095","019011112586793",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,252625.9,252625.9,22296,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382052,125726.00
08/30/2014 03:00,2,0.000,ALERT,215.09,297.57,60.017,1409382004,"274151322000068","019011112586793",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,179542.6,179542.6,22801,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382054,125727.00
08/30/2014 03:00,2,0.000,ALERT,214.19,298.47,60.012,1409382004,"274151322000054","019011112586793",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,241989.1,241989.1,22369,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382056,125728.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125729.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125730.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125731.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125732.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125733.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125734.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125735.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125736.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125737.00
08/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409382004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409382875,125738.00
08/30/2014 03:15,2,0.000,ALERT,214.64,299.07,60.012,1409382904,"274151322000083","019011112586793",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,244171.8,244171.8,22320,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409382939,125739.00
08/30/2014 03:15,2,0.000,ALERT,215.32,299.37,60.017,1409382904,"274151322000076","019011112586793",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,254901.8,254901.8,22304,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382941,125740.00
08/30/2014 03:15,2,0.000,ALERT,214.87,298.77,60.012,1409382904,"274151322000094","019011112586793",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,181262.5,181262.5,22746,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382943,125741.00
08/30/2014 03:15,2,0.000,ALERT,214.19,298.47,60.017,1409382904,"274151322000052","019011112586793",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,245250.5,245250.5,22263,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409382944,125742.00
08/30/2014 03:15,2,0.000,ALERT,214.87,299.07,60.012,1409382904,"274151322000085","019011112586793",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,244298.1,244298.1,22221,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382946,125743.00
08/30/2014 03:15,2,0.000,ALERT,214.87,298.17,60.022,1409382904,"274151322000087","019011112586793",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,232434.7,232434.7,22248,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382948,125744.00
08/30/2014 03:15,2,0.000,ALERT,214.41,298.77,60.028,1409382904,"274151322000088","019011112586793",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,237290.9,237290.9,22236,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382950,125745.00
08/30/2014 03:15,2,0.000,ALERT,214.64,299.97,60.022,1409382904,"274151322000095","019011112586793",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,252625.9,252625.9,22298,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409382952,125746.00
08/30/2014 03:15,2,0.000,ALERT,215.32,298.17,60.017,1409382904,"274151322000068","019011112586793",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,179542.6,179542.6,22803,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409382954,125747.00
08/30/2014 03:15,2,0.000,ALERT,214.41,299.07,60.012,1409382904,"274151322000054","019011112586793",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,241989.1,241989.1,22371,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409382956,125748.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125749.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125750.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125751.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125752.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125753.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125754.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125755.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125756.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125757.00
08/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409382904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409383773,125758.00
08/30/2014 03:30,2,0.000,ALERT,214.87,299.07,60.043,1409383803,"274151322000083","019011112586793",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,244171.8,244171.8,22322,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383839,125759.00
08/30/2014 03:30,2,0.000,ALERT,215.32,299.37,60.017,1409383803,"274151322000076","019011112586793",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,254901.8,254901.8,22306,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383840,125760.00
08/30/2014 03:30,2,0.000,ALERT,214.87,298.77,60.012,1409383803,"274151322000094","019011112586793",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,181262.5,181262.5,22748,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383842,125761.00
08/30/2014 03:30,2,0.000,ALERT,214.41,298.47,59.985,1409383803,"274151322000052","019011112586793",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,245250.5,245250.5,22265,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383844,125762.00
08/30/2014 03:30,2,0.000,ALERT,214.87,299.37,60.012,1409383803,"274151322000085","019011112586793",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,244298.1,244298.1,22223,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383846,125763.00
08/30/2014 03:30,2,0.000,ALERT,214.87,298.17,60.012,1409383803,"274151322000087","019011112586793",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,232434.7,232434.7,22250,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383848,125764.00
08/30/2014 03:30,2,0.000,ALERT,214.19,298.47,60.012,1409383803,"274151322000088","019011112586793",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,237290.9,237290.9,22238,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409383850,125765.00
08/30/2014 03:30,2,0.000,ALERT,214.87,299.97,60.043,1409383803,"274151322000095","019011112586793",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,252625.9,252625.9,22300,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383852,125766.00
08/30/2014 03:30,2,0.000,ALERT,215.54,298.17,60.017,1409383803,"274151322000068","019011112586793",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,179542.6,179542.6,22805,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383853,125767.00
08/30/2014 03:30,2,0.000,ALERT,214.64,299.07,60.017,1409383803,"274151322000054","019011112586793",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,241989.1,241989.1,22373,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409383855,125768.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125769.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125770.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125771.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125772.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125773.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125774.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125775.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125776.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125777.00
08/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409383803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409384672,125778.00
08/30/2014 03:45,2,0.000,ALERT,215.32,299.97,60.038,1409384704,"274151322000083","019011112586793",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,244171.8,244171.8,22324,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384739,125779.00
08/30/2014 03:45,2,0.000,ALERT,215.77,299.67,60.038,1409384704,"274151322000076","019011112586793",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,254901.8,254901.8,22308,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384740,125780.00
08/30/2014 03:45,2,0.000,ALERT,215.32,299.07,60.065,1409384704,"274151322000094","019011112586793",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,181262.5,181262.5,22750,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384742,125781.00
08/30/2014 03:45,2,0.000,ALERT,214.87,300.57,60.043,1409384704,"274151322000052","019011112586793",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,245250.5,245250.5,22267,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384744,125782.00
08/30/2014 03:45,2,0.000,ALERT,215.32,299.67,60.043,1409384704,"274151322000085","019011112586793",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,244298.1,244298.1,22225,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384746,125783.00
08/30/2014 03:45,2,0.000,ALERT,215.09,299.67,60.033,1409384704,"274151322000087","019011112586793",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,232434.7,232434.7,22252,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384748,125784.00
08/30/2014 03:45,2,0.000,ALERT,214.87,299.37,60.033,1409384704,"274151322000088","019011112586793",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,237290.9,237290.9,22240,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384750,125785.00
08/30/2014 03:45,2,0.000,ALERT,215.09,300.57,60.038,1409384704,"274151322000095","019011112586793",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,252625.9,252625.9,22302,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409384752,125786.00
08/30/2014 03:45,2,0.000,ALERT,215.77,299.07,60.043,1409384704,"274151322000068","019011112586793",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,179542.6,179542.6,22807,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384754,125787.00
08/30/2014 03:45,2,0.000,ALERT,215.09,300.27,60.038,1409384704,"274151322000054","019011112586793",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,241989.1,241989.1,22375,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409384755,125788.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125789.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125790.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125791.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125792.00
