ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125793.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125794.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125795.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125796.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125797.00
08/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409384704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409385574,125798.00
08/30/2014 04:00,2,0.000,ALERT,214.64,299.37,59.964,1409385604,"274151322000083","019011112586793",0.00,20.00,0,285.54,301.77,0.0,0.0,0.000,244171.8,244171.8,22326,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385638,125799.00
08/30/2014 04:00,2,0.000,ALERT,215.09,299.37,59.996,1409385604,"274151322000076","019011112586793",0.00,20.00,0,285.24,301.47,0.0,0.0,0.000,254901.8,254901.8,22310,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385640,125800.00
08/30/2014 04:00,2,0.000,ALERT,214.64,298.77,60.001,1409385604,"274151322000094","019011112586793",0.00,20.00,0,284.94,300.57,0.0,0.0,0.000,181262.5,181262.5,22752,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409385642,125801.00
08/30/2014 04:00,2,0.000,ALERT,214.41,299.37,59.990,1409385604,"274151322000052","019011112586793",0.00,20.30,0,285.24,301.47,0.0,0.0,0.000,245250.5,245250.5,22269,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385644,125802.00
08/30/2014 04:00,2,0.000,ALERT,214.87,299.37,59.990,1409385604,"274151322000085","019011112586793",0.00,20.30,0,285.54,301.47,0.0,0.0,0.000,244298.1,244298.1,22227,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385646,125803.00
08/30/2014 04:00,2,0.000,ALERT,214.87,298.47,59.980,1409385604,"274151322000087","019011112586793",0.00,21.80,0,284.94,300.57,0.0,0.0,0.000,232434.7,232434.7,22254,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385647,125804.00
08/30/2014 04:00,2,0.000,ALERT,214.19,299.07,59.996,1409385604,"274151322000088","019011112586793",0.00,20.70,0,285.24,301.17,0.0,0.0,0.000,237290.9,237290.9,22242,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385649,125805.00
08/30/2014 04:00,2,0.000,ALERT,214.87,300.27,60.017,1409385604,"274151322000095","019011112586793",0.00,19.80,0,286.74,302.37,0.0,0.0,0.000,252625.9,252625.9,22304,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385651,125806.00
08/30/2014 04:00,2,0.000,ALERT,215.32,298.47,60.001,1409385604,"274151322000068","019011112586793",0.00,21.00,0,284.94,300.27,0.0,0.0,0.000,179542.6,179542.6,22809,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385653,125807.00
08/30/2014 04:00,2,0.000,ALERT,214.64,299.37,60.033,1409385604,"274151322000054","019011112586793",0.00,20.70,0,285.24,301.47,0.0,0.0,0.000,241989.1,241989.1,22377,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409385655,125808.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125809.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125810.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125811.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125812.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125813.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125814.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125815.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125816.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125817.00
08/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409385604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409386475,125818.00
08/30/2014 04:15,2,0.000,ALERT,214.87,299.67,60.017,1409386504,"274151322000083","019011112586793",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,244171.8,244171.8,22328,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386539,125819.00
08/30/2014 04:15,2,0.000,ALERT,215.32,299.07,60.012,1409386504,"274151322000076","019011112586793",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,254901.8,254901.8,22312,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386541,125820.00
08/30/2014 04:15,2,0.000,ALERT,214.87,299.07,60.012,1409386504,"274151322000094","019011112586793",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,181262.5,181262.5,22754,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386543,125821.00
08/30/2014 04:15,2,0.000,ALERT,214.41,299.07,60.017,1409386504,"274151322000052","019011112586793",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,245250.5,245250.5,22271,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386544,125822.00
08/30/2014 04:15,2,0.000,ALERT,214.87,299.07,60.012,1409386504,"274151322000085","019011112586793",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,244298.1,244298.1,22229,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386546,125823.00
08/30/2014 04:15,2,0.000,ALERT,214.87,298.77,59.990,1409386504,"274151322000087","019011112586793",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,232434.7,232434.7,22256,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386548,125824.00
08/30/2014 04:15,2,0.000,ALERT,214.41,299.07,59.990,1409386504,"274151322000088","019011112586793",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,237290.9,237290.9,22244,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409386550,125825.00
08/30/2014 04:15,2,0.000,ALERT,214.64,300.27,60.017,1409386504,"274151322000095","019011112586793",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,252625.9,252625.9,22306,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386552,125826.00
08/30/2014 04:15,2,0.000,ALERT,215.54,298.47,60.012,1409386504,"274151322000068","019011112586793",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,179542.6,179542.6,22811,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386554,125827.00
08/30/2014 04:15,2,0.000,ALERT,214.64,299.07,60.017,1409386504,"274151322000054","019011112586793",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,241989.1,241989.1,22379,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409386556,125828.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125829.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125830.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125831.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125832.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125833.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125834.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125835.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125836.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125837.00
08/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409386504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409387375,125838.00
08/30/2014 04:30,2,0.000,ALERT,214.64,299.07,60.017,1409387404,"274151322000083","019011112586793",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,244171.8,244171.8,22330,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387439,125839.00
08/30/2014 04:30,2,0.000,ALERT,215.09,298.77,60.012,1409387404,"274151322000076","019011112586793",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,254901.8,254901.8,22314,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409387441,125840.00
08/30/2014 04:30,2,0.000,ALERT,214.64,298.47,60.017,1409387404,"274151322000094","019011112586793",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,181262.5,181262.5,22756,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387443,125841.00
08/30/2014 04:30,2,0.000,ALERT,214.19,299.37,60.028,1409387404,"274151322000052","019011112586793",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,245250.5,245250.5,22273,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387444,125842.00
08/30/2014 04:30,2,0.000,ALERT,214.64,298.77,59.990,1409387404,"274151322000085","019011112586793",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,244298.1,244298.1,22231,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387446,125843.00
08/30/2014 04:30,2,0.000,ALERT,214.64,298.77,60.006,1409387404,"274151322000087","019011112586793",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,232434.7,232434.7,22258,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387448,125844.00
08/30/2014 04:30,2,0.000,ALERT,214.19,299.37,60.022,1409387404,"274151322000088","019011112586793",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,237290.9,237290.9,22246,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387450,125845.00
08/30/2014 04:30,2,0.000,ALERT,214.41,300.27,60.017,1409387404,"274151322000095","019011112586793",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,252625.9,252625.9,22308,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387452,125846.00
08/30/2014 04:30,2,0.000,ALERT,215.09,298.17,60.017,1409387404,"274151322000068","019011112586793",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,179542.6,179542.6,22813,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387454,125847.00
08/30/2014 04:30,2,0.000,ALERT,214.41,299.67,60.017,1409387404,"274151322000054","019011112586793",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,241989.1,241989.1,22381,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409387456,125848.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125849.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125850.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125851.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125852.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125853.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125854.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125855.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125856.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125857.00
08/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409387404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409388274,125858.00
08/30/2014 04:45,2,0.000,ALERT,214.64,300.57,60.028,1409388304,"274151322000083","019011112586793",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,244171.8,244171.8,22332,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409388339,125859.00
08/30/2014 04:45,2,0.000,ALERT,215.09,299.67,60.028,1409388304,"274151322000076","019011112586793",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,254901.8,254901.8,22316,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409388340,125860.00
08/30/2014 04:45,2,0.000,ALERT,214.64,299.37,60.001,1409388304,"274151322000094","019011112586793",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,181262.5,181262.5,22758,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409388342,125861.00
08/30/2014 04:45,2,0.000,ALERT,214.41,300.27,60.049,1409388304,"274151322000052","019011112586793",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,245250.5,245250.5,22275,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409388344,125862.00
08/30/2014 04:45,2,0.000,ALERT,214.64,299.67,60.038,1409388304,"274151322000085","019011112586793",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,244298.1,244298.1,22233,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409388346,125863.00
08/30/2014 04:45,2,0.000,ALERT,214.64,299.37,60.028,1409388304,"274151322000087","019011112586793",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,232434.7,232434.7,22260,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409388348,125864.00
08/30/2014 04:45,2,0.000,ALERT,214.41,300.27,60.033,1409388304,"274151322000088","019011112586793",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,237290.9,237290.9,22248,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409388350,125865.00
08/30/2014 04:45,2,0.000,ALERT,214.64,300.87,60.028,1409388304,"274151322000095","019011112586793",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,252625.9,252625.9,22310,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409388352,125866.00
08/30/2014 04:45,2,0.000,ALERT,215.32,299.37,60.006,1409388304,"274151322000068","019011112586793",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,179542.6,179542.6,22815,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409388353,125867.00
08/30/2014 04:45,2,0.000,ALERT,214.19,300.57,60.033,1409388304,"274151322000054","019011112586793",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,241989.1,241989.1,22383,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409388355,125868.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389174,125869.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389174,125870.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389174,125871.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389175,125872.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389175,125873.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389175,125874.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389175,125875.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389175,125876.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389175,125877.00
08/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409388304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409389175,125878.00
08/30/2014 05:00,2,0.000,ALERT,214.41,298.17,60.038,1409389204,"274151322000083","019011112586793",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,244171.8,244171.8,22334,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389238,125879.00
08/30/2014 05:00,2,0.000,ALERT,214.64,298.77,60.001,1409389204,"274151322000076","019011112586793",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,254901.8,254901.8,22318,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389240,125880.00
08/30/2014 05:00,2,0.000,ALERT,214.19,298.17,60.006,1409389204,"274151322000094","019011112586793",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,181262.5,181262.5,22760,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389242,125881.00
08/30/2014 05:00,2,0.000,ALERT,213.74,297.87,59.996,1409389204,"274151322000052","019011112586793",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,245250.5,245250.5,22277,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409389244,125882.00
08/30/2014 05:00,2,0.000,ALERT,214.19,298.47,59.990,1409389204,"274151322000085","019011112586793",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,244298.1,244298.1,22235,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389246,125883.00
08/30/2014 05:00,2,0.000,ALERT,214.19,297.57,59.996,1409389204,"274151322000087","019011112586793",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,232434.7,232434.7,22262,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389248,125884.00
08/30/2014 05:00,2,0.000,ALERT,213.74,297.87,59.996,1409389204,"274151322000088","019011112586793",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,237290.9,237290.9,22250,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389249,125885.00
08/30/2014 05:00,2,0.000,ALERT,214.19,299.07,60.001,1409389204,"274151322000095","019011112586793",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,252625.9,252625.9,22312,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389251,125886.00
08/30/2014 05:00,2,0.000,ALERT,214.64,297.57,59.996,1409389204,"274151322000068","019011112586793",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,179542.6,179542.6,22817,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389253,125887.00
08/30/2014 05:00,2,0.000,ALERT,213.96,298.17,59.996,1409389204,"274151322000054","019011112586793",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,241989.1,241989.1,22385,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409389255,125888.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125889.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125890.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125891.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125892.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125893.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125894.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125895.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125896.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125897.00
08/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409389204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390075,125898.00
08/30/2014 05:15,2,0.000,ALERT,214.64,299.67,60.028,1409390104,"274151322000083","019011112586793",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,244171.8,244171.8,22336,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409390139,125899.00
08/30/2014 05:15,2,0.000,ALERT,214.87,299.37,60.033,1409390104,"274151322000076","019011112586793",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,254901.8,254901.8,22320,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409390141,125900.00
08/30/2014 05:15,2,0.000,ALERT,214.64,298.77,60.028,1409390104,"274151322000094","019011112586793",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,181262.5,181262.5,22762,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409390143,125901.00
08/30/2014 05:15,2,0.000,ALERT,214.19,299.07,60.017,1409390104,"274151322000052","019011112586793",0.00,20.00,0,296.36,302.37,0.0,0.0,0.000,245250.5,245250.5,22279,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409390145,125902.00
08/30/2014 05:15,2,0.000,ALERT,214.64,299.67,60.022,1409390104,"274151322000085","019011112586793",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,244298.1,244298.1,22237,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409390147,125903.00
08/30/2014 05:15,2,0.000,ALERT,214.41,298.77,60.028,1409390104,"274151322000087","019011112586793",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,232434.7,232434.7,22264,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409390149,125904.00
08/30/2014 05:15,2,0.000,ALERT,213.96,299.07,60.033,1409390104,"274151322000088","019011112586793",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,237290.9,237290.9,22252,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409390151,125905.00
08/30/2014 05:15,2,0.000,ALERT,214.41,300.27,60.022,1409390104,"274151322000095","019011112586793",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,252625.9,252625.9,22314,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409390152,125906.00
08/30/2014 05:15,2,0.000,ALERT,215.09,298.77,60.028,1409390104,"274151322000068","019011112586793",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,179542.6,179542.6,22819,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409390154,125907.00
08/30/2014 05:15,2,0.000,ALERT,214.41,299.37,60.022,1409390104,"274151322000054","019011112586793",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,241989.1,241989.1,22387,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409390156,125908.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125909.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125910.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125911.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125912.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125913.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125914.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125915.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125916.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125917.00
08/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409390104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409390975,125918.00
08/30/2014 05:30,2,0.000,ALERT,214.19,300.27,60.006,1409391005,"274151322000083","019011112586793",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,244171.8,244171.8,22338,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391040,125919.00
08/30/2014 05:30,2,0.000,ALERT,214.64,299.07,60.028,1409391005,"274151322000076","019011112586793",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,254901.8,254901.8,22322,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391042,125920.00
08/30/2014 05:30,2,0.000,ALERT,214.19,299.07,60.028,1409391005,"274151322000094","019011112586793",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,181262.5,181262.5,22764,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391044,125921.00
08/30/2014 05:30,2,0.000,ALERT,214.19,299.97,60.028,1409391005,"274151322000052","019011112586793",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,245250.5,245250.5,22281,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391046,125922.00
08/30/2014 05:30,2,0.000,ALERT,214.41,299.37,60.028,1409391005,"274151322000085","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,244298.1,244298.1,22239,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391048,125923.00
08/30/2014 05:30,2,0.000,ALERT,214.41,299.37,60.028,1409391005,"274151322000087","019011112586793",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,232434.7,232434.7,22266,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409391050,125924.00
08/30/2014 05:30,2,0.000,ALERT,213.74,299.37,60.033,1409391005,"274151322000088","019011112586793",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,237290.9,237290.9,22254,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391052,125925.00
08/30/2014 05:30,2,0.000,ALERT,214.19,300.57,60.028,1409391005,"274151322000095","019011112586793",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,252625.9,252625.9,22316,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391054,125926.00
08/30/2014 05:30,2,0.000,ALERT,214.87,298.77,60.033,1409391005,"274151322000068","019011112586793",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,179542.6,179542.6,22821,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391056,125927.00
08/30/2014 05:30,2,0.000,ALERT,213.96,299.97,60.033,1409391005,"274151322000054","019011112586793",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,241989.1,241989.1,22389,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391058,125928.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125929.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125930.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125931.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125932.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125933.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125934.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125935.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125936.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125937.00
08/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409391005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409391876,125938.00
08/30/2014 05:45,2,0.000,ALERT,213.96,299.07,60.043,1409391904,"274151322000083","019011112586793",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,244171.8,244171.8,22340,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391938,125939.00
08/30/2014 05:45,2,0.000,ALERT,214.41,298.47,60.065,1409391904,"274151322000076","019011112586793",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,254901.8,254901.8,22324,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391940,125940.00
08/30/2014 05:45,2,0.000,ALERT,213.96,298.17,60.022,1409391904,"274151322000094","019011112586793",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,181262.5,181262.5,22766,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391942,125941.00
08/30/2014 05:45,2,0.000,ALERT,213.74,299.37,60.043,1409391904,"274151322000052","019011112586793",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,245250.5,245250.5,22283,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391944,125942.00
08/30/2014 05:45,2,0.000,ALERT,214.19,298.47,60.043,1409391904,"274151322000085","019011112586793",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,244298.1,244298.1,22241,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409391946,125943.00
08/30/2014 05:45,2,0.000,ALERT,214.19,298.47,60.049,1409391904,"274151322000087","019011112586793",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,232434.7,232434.7,22268,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409391948,125944.00
08/30/2014 05:45,2,0.000,ALERT,213.74,299.07,60.043,1409391904,"274151322000088","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,237290.9,237290.9,22256,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391950,125945.00
08/30/2014 05:45,2,0.000,ALERT,213.96,299.67,60.049,1409391904,"274151322000095","019011112586793",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,252625.9,252625.9,22318,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391951,125946.00
08/30/2014 05:45,2,0.000,ALERT,214.64,298.17,60.065,1409391904,"274151322000068","019011112586793",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,179542.6,179542.6,22823,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391953,125947.00
08/30/2014 05:45,2,0.000,ALERT,213.96,299.37,60.043,1409391904,"274151322000054","019011112586793",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,241989.1,241989.1,22391,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409391955,125948.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125949.00
