ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125950.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125951.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125952.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125953.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125954.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125955.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125956.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125957.00
08/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409391904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409392773,125958.00
08/30/2014 06:00,2,0.000,ALERT,214.19,299.67,60.006,1409392804,"274151322000083","019011112586793",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,244171.8,244171.8,22342,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392839,125959.00
08/30/2014 06:00,2,0.000,ALERT,214.64,298.77,60.006,1409392804,"274151322000076","019011112586793",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,254901.8,254901.8,22326,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392841,125960.00
08/30/2014 06:00,2,0.000,ALERT,214.19,298.77,60.001,1409392804,"274151322000094","019011112586793",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,181262.5,181262.5,22768,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392843,125961.00
08/30/2014 06:00,2,0.000,ALERT,213.74,299.67,60.028,1409392804,"274151322000052","019011112586793",0.00,19.80,0,296.06,302.07,0.0,0.0,0.000,245250.5,245250.5,22285,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392845,125962.00
08/30/2014 06:00,2,0.000,ALERT,214.19,299.07,60.001,1409392804,"274151322000085","019011112586793",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,244298.1,244298.1,22243,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392847,125963.00
08/30/2014 06:00,2,0.000,ALERT,213.96,298.47,60.001,1409392804,"274151322000087","019011112586793",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,232434.7,232434.7,22270,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392849,125964.00
08/30/2014 06:00,2,0.000,ALERT,213.74,299.37,60.006,1409392804,"274151322000088","019011112586793",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,237290.9,237290.9,22258,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392851,125965.00
08/30/2014 06:00,2,0.000,ALERT,214.19,299.97,60.001,1409392804,"274151322000095","019011112586793",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,252625.9,252625.9,22320,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392853,125966.00
08/30/2014 06:00,2,0.000,ALERT,214.87,298.47,60.001,1409392804,"274151322000068","019011112586793",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,179542.6,179542.6,22825,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392854,125967.00
08/30/2014 06:00,2,0.000,ALERT,213.96,299.67,59.996,1409392804,"274151322000054","019011112586793",0.00,20.00,0,296.06,302.07,0.0,0.0,0.000,241989.1,241989.1,22393,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409392856,125968.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125969.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125970.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125971.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125972.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125973.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125974.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125975.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125976.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125977.00
08/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409392804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409393676,125978.00
08/30/2014 06:15,2,0.000,ALERT,214.19,300.27,60.022,1409393704,"274151322000083","019011112586793",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,244171.8,244171.8,22344,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409393739,125979.00
08/30/2014 06:15,2,0.000,ALERT,214.87,299.37,60.028,1409393704,"274151322000076","019011112586793",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,254901.8,254901.8,22328,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409393741,125980.00
08/30/2014 06:15,2,0.000,ALERT,214.41,299.07,60.017,1409393704,"274151322000094","019011112586793",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,181262.5,181262.5,22770,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409393743,125981.00
08/30/2014 06:15,2,0.000,ALERT,214.19,299.97,60.017,1409393704,"274151322000052","019011112586793",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,245250.5,245250.5,22287,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409393745,125982.00
08/30/2014 06:15,2,0.000,ALERT,214.64,299.37,60.028,1409393704,"274151322000085","019011112586793",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,244298.1,244298.1,22245,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409393747,125983.00
08/30/2014 06:15,2,0.000,ALERT,214.41,299.37,60.028,1409393704,"274151322000087","019011112586793",0.00,21.30,0,296.06,302.07,0.0,0.0,0.000,232434.7,232434.7,22272,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409393748,125984.00
08/30/2014 06:15,2,0.000,ALERT,213.96,299.67,60.022,1409393704,"274151322000088","019011112586793",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,237290.9,237290.9,22260,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409393750,125985.00
08/30/2014 06:15,2,0.000,ALERT,214.41,300.57,60.049,1409393704,"274151322000095","019011112586793",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,252625.9,252625.9,22322,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409393752,125986.00
08/30/2014 06:15,2,0.000,ALERT,215.09,299.07,60.017,1409393704,"274151322000068","019011112586793",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,179542.6,179542.6,22827,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409393754,125987.00
08/30/2014 06:15,2,0.000,ALERT,214.19,300.27,60.049,1409393704,"274151322000054","019011112586793",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,241989.1,241989.1,22395,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409393756,125988.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125989.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125990.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125991.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125992.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125993.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125994.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125995.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125996.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125997.00
08/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409393704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409394573,125998.00
08/30/2014 06:30,2,0.000,ALERT,214.19,298.77,59.980,1409394604,"274151322000083","019011112586793",0.00,19.00,0,296.36,302.68,0.0,0.0,0.000,244171.8,244171.8,22346,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409394639,125999.00
08/30/2014 06:30,2,0.000,ALERT,214.64,298.47,60.006,1409394604,"274151322000076","019011112586793",0.00,19.00,0,296.06,302.68,0.0,0.0,0.000,254901.8,254901.8,22330,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409394641,126000.00
08/30/2014 06:30,2,0.000,ALERT,214.19,298.17,60.006,1409394604,"274151322000094","019011112586793",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,181262.5,181262.5,22772,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409394643,126001.00
08/30/2014 06:30,2,0.000,ALERT,213.74,299.07,60.006,1409394604,"274151322000052","019011112586793",0.00,19.30,0,296.06,302.68,0.0,0.0,0.000,245250.5,245250.5,22289,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409394645,126002.00
08/30/2014 06:30,2,0.000,ALERT,214.19,298.77,60.001,1409394604,"274151322000085","019011112586793",0.00,19.30,0,296.06,302.68,0.0,0.0,0.000,244298.1,244298.1,22247,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409394647,126003.00
08/30/2014 06:30,2,0.000,ALERT,214.19,297.87,60.006,1409394604,"274151322000087","019011112586793",0.00,21.00,0,295.46,301.77,0.0,0.0,0.000,232434.7,232434.7,22274,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409394649,126004.00
08/30/2014 06:30,2,0.000,ALERT,213.74,298.77,60.006,1409394604,"274151322000088","019011112586793",0.00,19.30,0,296.06,302.37,0.0,0.0,0.000,237290.9,237290.9,22262,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409394650,126005.00
08/30/2014 06:30,2,0.000,ALERT,214.19,299.67,60.001,1409394604,"274151322000095","019011112586793",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,252625.9,252625.9,22324,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409394652,126006.00
08/30/2014 06:30,2,0.000,ALERT,214.64,297.87,59.980,1409394604,"274151322000068","019011112586793",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,179542.6,179542.6,22829,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409394654,126007.00
08/30/2014 06:30,2,0.000,ALERT,213.96,298.47,60.006,1409394604,"274151322000054","019011112586793",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,241989.1,241989.1,22397,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409394656,126008.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126009.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126010.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126011.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126012.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126013.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126014.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126015.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126016.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126017.00
08/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409394604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409395475,126018.00
08/30/2014 06:45,2,0.000,ALERT,213.74,299.67,60.043,1409395504,"274151322000083","019011112586793",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,244171.8,244171.8,22348,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409395540,126019.00
08/30/2014 06:45,2,0.000,ALERT,214.41,299.07,60.033,1409395504,"274151322000076","019011112586793",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,254901.8,254901.8,22332,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409395541,126020.00
08/30/2014 06:45,2,0.000,ALERT,213.74,298.77,60.017,1409395504,"274151322000094","019011112586793",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,181262.5,181262.5,22774,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409395543,126021.00
08/30/2014 06:45,2,0.000,ALERT,213.51,299.67,60.043,1409395504,"274151322000052","019011112586793",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,245250.5,245250.5,22291,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409395545,126022.00
08/30/2014 06:45,2,0.000,ALERT,213.96,299.07,60.033,1409395504,"274151322000085","019011112586793",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,244298.1,244298.1,22249,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409395547,126023.00
08/30/2014 06:45,2,0.000,ALERT,213.96,298.77,60.054,1409395504,"274151322000087","019011112586793",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,232434.7,232434.7,22276,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409395549,126024.00
08/30/2014 06:45,2,0.000,ALERT,213.51,299.07,60.033,1409395504,"274151322000088","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,237290.9,237290.9,22264,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409395551,126025.00
08/30/2014 06:45,2,0.000,ALERT,213.74,300.27,60.022,1409395504,"274151322000095","019011112586793",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,252625.9,252625.9,22326,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409395553,126026.00
08/30/2014 06:45,2,0.000,ALERT,214.64,298.77,60.038,1409395504,"274151322000068","019011112586793",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,179542.6,179542.6,22831,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409395554,126027.00
08/30/2014 06:45,2,0.000,ALERT,213.74,299.97,60.033,1409395504,"274151322000054","019011112586793",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,241989.1,241989.1,22399,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409395556,126028.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126029.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126030.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126031.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126032.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126033.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126034.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126035.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126036.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126037.00
08/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409395504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409396375,126038.00
08/30/2014 07:00,2,0.000,ALERT,215.32,301.17,60.028,1409396404,"274151322000083","019011112586793",0.00,18.70,0,294.86,302.68,0.0,0.0,0.000,244171.8,244171.8,22350,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409396439,126039.00
08/30/2014 07:00,2,0.000,ALERT,216.00,301.47,60.028,1409396404,"274151322000076","019011112586793",0.00,18.70,0,294.56,302.68,0.0,0.0,0.000,254901.8,254901.8,22334,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409396441,126040.00
08/30/2014 07:00,2,0.000,ALERT,215.32,300.87,60.028,1409396404,"274151322000094","019011112586793",0.00,18.70,0,294.26,301.77,0.0,0.0,0.000,181262.5,181262.5,22776,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409396443,126041.00
08/30/2014 07:00,2,0.000,ALERT,215.09,301.17,60.028,1409396404,"274151322000052","019011112586793",0.00,19.00,0,294.56,302.68,0.0,0.0,0.000,245250.5,245250.5,22293,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409396445,126042.00
08/30/2014 07:00,2,0.000,ALERT,215.54,301.47,60.028,1409396404,"274151322000085","019011112586793",0.00,19.00,0,294.56,302.37,0.0,0.0,0.000,244298.1,244298.1,22251,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409396447,126043.00
08/30/2014 07:00,2,0.000,ALERT,215.32,300.27,60.028,1409396404,"274151322000087","019011112586793",0.00,20.70,0,294.26,301.77,0.0,0.0,0.000,232434.7,232434.7,22278,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409396449,126044.00
08/30/2014 07:00,2,0.000,ALERT,214.87,300.87,60.028,1409396404,"274151322000088","019011112586793",0.00,19.30,0,294.56,302.37,0.0,0.0,0.000,237290.9,237290.9,22266,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409396451,126045.00
08/30/2014 07:00,2,0.000,ALERT,215.32,302.07,60.028,1409396404,"274151322000095","019011112586793",0.00,18.30,0,295.76,303.28,0.0,0.0,0.000,252625.9,252625.9,22328,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409396453,126046.00
08/30/2014 07:00,2,0.000,ALERT,216.00,300.27,60.028,1409396404,"274151322000068","019011112586793",0.00,19.50,0,293.96,301.47,0.0,0.0,0.000,179542.6,179542.6,22833,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409396454,126047.00
08/30/2014 07:00,2,0.000,ALERT,215.09,301.17,60.022,1409396404,"274151322000054","019011112586793",0.00,19.30,0,294.56,302.68,0.0,0.0,0.000,241989.1,241989.1,22401,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409396456,126048.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126049.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126050.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126051.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126052.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126053.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126054.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126055.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126056.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126057.00
08/30/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409396404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409397274,126058.00
08/30/2014 07:15,2,0.000,ALERT,214.87,300.57,60.017,1409397304,"274151322000083","019011112586793",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,244171.8,244171.8,22352,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409397339,126059.00
08/30/2014 07:15,2,0.000,ALERT,215.32,300.87,60.012,1409397304,"274151322000076","019011112586793",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,254901.8,254901.8,22336,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409397341,126060.00
08/30/2014 07:15,2,0.000,ALERT,214.87,299.97,60.017,1409397304,"274151322000094","019011112586793",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,181262.5,181262.5,22778,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409397343,126061.00
08/30/2014 07:15,2,0.000,ALERT,214.64,299.97,60.017,1409397304,"274151322000052","019011112586793",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,245250.5,245250.5,22295,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409397345,126062.00
08/30/2014 07:15,2,0.000,ALERT,214.87,300.57,60.017,1409397304,"274151322000085","019011112586793",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,244298.1,244298.1,22253,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409397346,126063.00
08/30/2014 07:15,2,0.000,ALERT,214.87,299.67,60.017,1409397304,"274151322000087","019011112586793",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,232434.7,232434.7,22280,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409397348,126064.00
08/30/2014 07:15,2,0.000,ALERT,214.41,299.97,59.996,1409397304,"274151322000088","019011112586793",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,237290.9,237290.9,22268,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409397350,126065.00
08/30/2014 07:15,2,0.000,ALERT,214.64,301.47,60.017,1409397304,"274151322000095","019011112586793",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,252625.9,252625.9,22330,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409397352,126066.00
08/30/2014 07:15,2,0.000,ALERT,215.32,299.67,60.012,1409397304,"274151322000068","019011112586793",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,179542.6,179542.6,22835,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409397354,126067.00
08/30/2014 07:15,2,0.000,ALERT,214.64,300.27,60.017,1409397304,"274151322000054","019011112586793",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,241989.1,241989.1,22403,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409397356,126068.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126069.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126070.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126071.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126072.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126073.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126074.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126075.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126076.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126077.00
08/30/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409397304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409398174,126078.00
08/30/2014 07:30,2,0.000,ALERT,215.09,301.47,59.996,1409398205,"274151322000083","019011112586793",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,244171.8,244171.8,22354,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409398240,126079.00
08/30/2014 07:30,2,0.000,ALERT,215.54,300.57,59.996,1409398205,"274151322000076","019011112586793",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,254901.8,254901.8,22338,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409398242,126080.00
08/30/2014 07:30,2,0.000,ALERT,215.32,300.57,59.996,1409398205,"274151322000094","019011112586793",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,181262.5,181262.5,22780,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409398243,126081.00
08/30/2014 07:30,2,0.000,ALERT,214.87,301.47,59.996,1409398205,"274151322000052","019011112586793",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,245250.5,245250.5,22297,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409398245,126082.00
08/30/2014 07:30,2,0.000,ALERT,215.32,300.57,59.990,1409398205,"274151322000085","019011112586793",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,244298.1,244298.1,22255,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409398247,126083.00
08/30/2014 07:30,2,0.000,ALERT,215.09,300.87,59.996,1409398205,"274151322000087","019011112586793",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,232434.7,232434.7,22282,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409398249,126084.00
08/30/2014 07:30,2,0.000,ALERT,214.87,300.87,59.990,1409398205,"274151322000088","019011112586793",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,237290.9,237290.9,22270,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409398251,126085.00
08/30/2014 07:30,2,0.000,ALERT,214.87,301.77,59.996,1409398205,"274151322000095","019011112586793",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,252625.9,252625.9,22332,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409398253,126086.00
08/30/2014 07:30,2,0.000,ALERT,215.54,300.27,60.017,1409398205,"274151322000068","019011112586793",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,179542.6,179542.6,22837,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409398255,126087.00
08/30/2014 07:30,2,0.000,ALERT,215.09,301.17,59.990,1409398205,"274151322000054","019011112586793",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,241989.1,241989.1,22405,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409398256,126088.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126089.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126090.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126091.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126092.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126093.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126094.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126095.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126096.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126097.00
08/30/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409398205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399075,126098.00
08/30/2014 07:45,2,0.020,ALERT,214.64,300.27,60.038,1409399104,"274151322000083","019011112586793",25.58,18.30,0,296.66,303.58,0.0,0.0,0.000,244171.8,244171.8,22356,0,0,0,L,1151911521,1,122.01,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409399140,126099.00
08/30/2014 07:45,2,0.018,ALERT,215.09,300.27,60.038,1409399104,"274151322000076","019011112586793",26.60,18.30,0,296.36,302.98,0.0,0.0,0.000,254901.8,254901.8,22340,0,0,0,L,1151911521,1,122.23,124.49,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409399141,126100.00
08/30/2014 07:45,2,0.000,ALERT,214.41,299.37,60.038,1409399104,"274151322000094","019011112586793",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,181262.5,181262.5,22782,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409399143,126101.00
08/30/2014 07:45,2,0.043,ALERT,214.41,299.97,60.038,1409399104,"274151322000052","019011112586793",25.82,18.70,0,296.36,303.88,0.0,0.0,0.000,245250.5,245250.5,22299,0,0,0,L,1151911521,1,121.33,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409399145,126102.00
08/30/2014 07:45,2,0.020,ALERT,214.87,300.27,60.033,1409399104,"274151322000085","019011112586793",26.00,18.70,0,296.66,302.98,0.0,0.0,0.000,244298.1,244298.1,22257,0,0,0,L,1151911521,1,122.46,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409399147,126103.00
08/30/2014 07:45,2,0.031,ALERT,214.64,299.07,60.038,1409399104,"274151322000087","019011112586793",24.89,20.30,0,295.76,302.68,0.0,0.0,0.000,232434.7,232434.7,22284,0,0,0,L,1151911521,1,122.23,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409399149,126104.00
08/30/2014 07:45,2,0.008,ALERT,213.96,299.67,60.065,1409399104,"274151322000088","019011112586793",24.37,18.70,0,296.36,303.28,0.0,0.0,0.000,237290.9,237290.9,22272,0,0,0,L,1151911521,1,122.68,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409399151,126105.00
08/30/2014 07:45,2,0.012,ALERT,214.64,300.87,60.038,1409399104,"274151322000095","019011112586793",25.76,18.00,0,297.57,303.88,0.0,0.0,0.000,252625.9,252625.9,22334,0,0,0,L,1151911521,1,122.23,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409399153,126106.00
