ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 07:45,2,0.000,ALERT,215.09,299.07,60.043,1409399104,"274151322000068","019011112586793",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,179542.6,179542.6,22839,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409399155,126107.00
08/30/2014 07:45,2,0.016,ALERT,214.41,299.67,60.038,1409399104,"274151322000054","019011112586793",26.02,19.00,0,296.36,303.58,0.0,0.0,0.000,241989.1,241989.1,22407,0,0,0,L,1151911521,1,122.23,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409399156,126108.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126109.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126110.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126111.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126112.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126113.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126114.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126115.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126116.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126117.00
08/30/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1409399104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409399975,126118.00
08/30/2014 08:00,2,0.072,ALERT,214.19,299.07,60.022,1409400004,"274151322000083","019011112586793",23.18,18.30,0,296.96,302.68,1.7,0.0,0.000,244171.8,244171.8,22358,0,0,0,L,1151911521,1,121.55,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1409400039,126119.00
08/30/2014 08:00,2,0.076,ALERT,214.41,299.37,60.028,1409400004,"274151322000076","019011112586793",23.12,18.30,0,296.96,302.68,1.8,0.0,0.000,254901.8,254901.8,22342,0,0,0,L,1151911521,1,122.01,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1409400041,126120.00
08/30/2014 08:00,2,0.000,ALERT,214.41,298.77,60.054,1409400004,"274151322000094","019011112586793",39.50,18.30,0,296.66,372.41,0.0,0.0,0.000,181262.5,181262.5,22784,0,0,0,L,1151911521,1,121.55,124.27,0002,15,0,0,0,0,0,0,56,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1409400043,126121.00
08/30/2014 08:00,2,0.096,ALERT,213.96,299.07,60.001,1409400004,"274151322000052","019011112586793",22.82,18.70,0,296.66,302.68,2.2,0.2,0.000,245250.5,245250.5,22301,0,0,0,L,1151911521,1,121.33,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1409400045,126122.00
08/30/2014 08:00,2,0.072,ALERT,214.41,299.07,60.022,1409400004,"274151322000085","019011112586793",23.85,18.70,0,296.96,302.37,1.7,0.0,0.000,244298.1,244298.1,22259,0,0,0,L,1151911521,1,122.23,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1409400047,126123.00
08/30/2014 08:00,2,0.082,ALERT,213.96,298.47,60.033,1409400004,"274151322000087","019011112586793",22.32,20.30,0,296.06,301.77,1.9,0.0,0.000,232434.7,232434.7,22286,0,0,0,L,1151911521,1,122.01,123.81,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1409400049,126124.00
08/30/2014 08:00,2,0.059,ALERT,213.96,299.07,59.990,1409400004,"274151322000088","019011112586793",22.46,18.70,0,296.66,302.07,1.4,0.0,0.000,237290.9,237290.9,22274,0,0,0,L,1151911521,1,122.46,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1409400050,126125.00
08/30/2014 08:00,2,0.066,ALERT,214.19,299.97,60.033,1409400004,"274151322000095","019011112586793",23.52,17.80,0,297.87,303.28,1.6,0.0,0.000,252625.9,252625.9,22336,0,0,0,L,1151911521,1,122.23,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1409400052,126126.00
08/30/2014 08:00,2,0.008,ALERT,214.87,298.17,60.049,1409400004,"274151322000068","019011112586793",39.64,19.30,0,296.66,379.32,0.0,0.0,0.000,179542.6,179542.6,22841,0,0,0,L,1151911521,1,122.01,124.27,0002,18,0,0,0,0,0,0,60,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1409400054,126127.00
08/30/2014 08:00,2,0.070,ALERT,213.74,299.07,60.017,1409400004,"274151322000054","019011112586793",23.24,19.00,0,296.96,302.37,1.7,0.0,0.000,241989.1,241989.1,22409,0,0,0,L,1151911521,1,122.01,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1409400056,126128.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126129.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126130.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126131.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126132.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126133.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,65998.3,65998.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126134.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65210.700000001,65210.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126135.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126136.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126137.00
08/30/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1409400004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74461.400000036,74461.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400874,126138.00
08/30/2014 08:15,2,0.154,ACTIVE,213.96,336.04,59.996,1409400904,"274151322000083","019011112586793",25.64,19.80,0,297.26,356.78,4.0,2.0,0.013,244172.0,244172.0,22360,0,0,0,L,1151911521,1,121.55,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400938,126139.00
08/30/2014 08:15,2,0.160,ACTIVE,214.41,336.64,59.969,1409400904,"274151322000076","019011112586793",26.14,19.80,0,296.96,345.36,4.3,2.2,0.013,254902.1,254902.1,22344,0,0,0,L,1151911521,1,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400939,126140.00
08/30/2014 08:15,2,0.090,ALERT,213.96,336.94,59.996,1409400904,"274151322000094","019011112586793",29.72,19.30,0,296.36,385.33,2.8,0.7,0.013,181262.5,181262.5,22786,0,0,0,L,1151911521,1,121.55,123.81,0002,15,0,0,0,0,0,0,103,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400940,126141.00
08/30/2014 08:15,2,0.176,ACTIVE,213.74,336.64,59.996,1409400904,"274151322000052","019011112586793",26.24,20.00,0,296.66,345.36,4.7,2.6,0.018,245250.8,245250.8,22303,0,0,0,L,1151911521,1,121.10,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400941,126142.00
08/30/2014 08:15,2,0.096,ACTIVE,214.19,336.64,59.975,1409400904,"274151322000085","019011112586793",29.40,19.80,0,297.26,340.85,2.9,0.9,0.000,244298.2,244298.2,22261,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400942,126143.00
08/30/2014 08:15,2,0.113,ACTIVE,213.96,336.64,60.001,1409400904,"274151322000087","019011112586793",28.69,21.80,0,296.36,342.35,3.3,1.2,0.009,232434.8,232434.8,22288,0,0,0,L,1151911521,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400943,126144.00
08/30/2014 08:15,2,0.141,ACTIVE,213.74,336.04,60.001,1409400904,"274151322000088","019011112586793",24.79,20.00,0,296.96,396.75,3.5,1.5,0.009,237290.9,237290.9,22276,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400944,126145.00
08/30/2014 08:15,2,0.150,ACTIVE,213.74,335.74,60.017,1409400904,"274151322000095","019011112586793",25.90,19.50,0,298.17,339.34,4.0,1.9,0.013,252626.1,252626.1,22338,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400945,126146.00
08/30/2014 08:15,2,0.107,ALERT,214.64,336.94,59.996,1409400904,"274151322000068","019011112586793",29.90,20.00,0,296.06,385.63,3.3,1.3,0.009,179542.6,179542.6,22843,0,0,0,L,1151911521,1,122.23,124.04,0002,18,0,0,0,0,0,0,100,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400947,126147.00
08/30/2014 08:15,2,0.152,ACTIVE,213.74,335.14,60.001,1409400904,"274151322000054","019011112586793",26.12,20.30,0,297.26,345.36,4.0,1.9,0.013,241989.3,241989.3,22411,0,0,0,L,1151911521,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409400948,126148.00
08/30/2014 08:15,1,0.008,ACTIVE_NO_POWER,211.8,411.85,60.03,1409400904,"033051125000118","019011112586793",42.32,17,0.000,298.90,441.81,0.3,0.0,0.000,74461.400000036,74461.5,37,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401164,126149.00
08/30/2014 08:15,1,0.047,ALERT,212.6,302.41,60.00,1409400904,"040051121000097","019011112586793",28.43,17,0.000,298.32,305.04,1.3,0.0,0.000,65998.3,65998.3,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409401751,126150.00
08/30/2014 08:15,1,0.015,ALERT,211.8,299.19,60.00,1409400904,"040051121000195","019011112586793",27.19,17,0.000,298.65,305.27,0.4,0.0,0.000,65210.700000001,65210.700000001,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409401765,126151.00
08/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1409400904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,58916.9,58916.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401765,126152.00
08/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1409400904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58046.9,58046.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401765,126153.00
08/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1409400904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73495.8,73495.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401765,126154.00
08/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1409400904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55622.799999952,55622.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401765,126155.00
08/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1409400904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,64992.400000035,64992.400000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401765,126156.00
08/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1409400904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59753.2,59753.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401765,126157.00
08/30/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1409400904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67376.899999988,67376.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401765,126158.00
08/30/2014 08:30,1,0.134,ALERT,211.7,299.31,60.03,1409401803,"040051121000095","019011112586793",25.35,17,0.000,298.49,305.12,3.4,0.0,0.000,58916.9,58916.9,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409401808,126159.00
08/30/2014 08:30,1,0.025,ACTIVE_NO_POWER,211.7,406.65,60.03,1409401803,"033051125000132","019011112586793",38.27,18,0.000,300.86,439.58,0.9,0.0,0.000,58046.9,58047.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401814,126160.00
08/30/2014 08:30,1,0.170,ALERT,212.0,357.07,60.03,1409401803,"033051125000150","019011112586793",36.84,18,0.107,300.53,442.24,6.2,14.8,0.000,73495.8,73495.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409401816,126161.00
08/30/2014 08:30,1,0.015,ALERT,212.2,338.31,60.03,1409401803,"033051125000135","019011112586793",38.26,18,0.000,336.86,338.84,0.5,0.0,0.000,55622.799999952,55622.899999976,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409401823,126162.00
08/30/2014 08:30,1,0.083,ALERT,212.4,300.84,60.00,1409401803,"040051121000116","019011112586793",28.44,17,0.000,300.00,306.50,2.3,0.0,0.000,64992.400000035,64992.400000035,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409401826,126163.00
08/30/2014 08:30,1,0.060,ALERT,212.1,300.54,60.00,1409401803,"040051121000068","019011112586793",25.79,16,0.000,298.92,305.77,1.5,0.0,0.000,59753.2,59753.2,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409401829,126164.00
08/30/2014 08:30,1,0.052,ALERT,211.9,301.98,60.03,1409401803,"040051121000185","019011112586793",27.47,17,0.000,299.17,306.27,1.4,0.0,0.000,67376.899999988,67377.000000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409401832,126165.00
08/30/2014 08:30,1,0.046,ACTIVE_NO_POWER,212.2,299.34,60.03,1409401803,"040051121000097","019011112586793",28.79,17,0.000,298.30,305.08,1.3,0.0,0.000,65998.3,65998.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401833,126166.00
08/30/2014 08:30,1,0.149,ACTIVE_NO_POWER,211.9,432.84,60.03,1409401803,"033051125000118","019011112586793",38.42,18,0.000,317.21,443.69,5.6,0.0,0.000,74461.5,74461.600000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401834,126167.00
08/30/2014 08:30,1,0.015,ACTIVE_NO_POWER,212.3,302.08,60.00,1409401803,"040051121000195","019011112586793",27.61,17,0.000,298.65,305.48,0.4,0.0,0.000,65210.700000001,65210.700000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401836,126168.00
08/30/2014 08:30,2,0.250,ACTIVE,213.74,336.34,60.043,1409401803,"274151322000083","019011112586793",26.62,20.30,0,332.73,341.15,6.7,4.6,0.035,244172.6,244172.6,22361,0,0,0,L,1151911521,1,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401836,126169.00
08/30/2014 08:30,2,0.252,ACTIVE,214.41,336.64,60.017,1409401803,"274151322000076","019011112586793",27.73,20.70,0,333.93,341.75,7.1,4.9,0.031,254902.8,254902.8,22345,0,0,0,L,1151911521,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401837,126170.00
08/30/2014 08:30,2,0.160,ACTIVE,213.51,356.48,60.012,1409401803,"274151322000094","019011112586793",33.12,20.00,0,333.03,357.38,5.3,3.2,0.022,181262.8,181262.8,22788,0,0,0,L,1151911521,1,121.55,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401838,126171.00
08/30/2014 08:30,2,0.271,ACTIVE,213.51,336.64,60.012,1409401803,"274151322000052","019011112586793",26.90,21.00,0,332.13,341.45,7.4,5.2,0.031,245251.6,245251.6,22304,0,0,0,L,1151911521,1,121.33,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401839,126172.00
08/30/2014 08:30,2,0.143,ACTIVE,213.74,336.94,60.054,1409401803,"274151322000085","019011112586793",30.47,20.30,0,321.31,347.46,4.5,2.4,0.013,244298.5,244298.5,22262,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401840,126173.00
08/30/2014 08:30,2,0.168,ACTIVE,213.74,336.34,60.017,1409401803,"274151322000087","019011112586793",29.82,22.50,0,322.21,347.46,5.1,3.0,0.022,232435.2,232435.2,22289,0,0,0,L,1151911521,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401841,126174.00
08/30/2014 08:30,2,0.234,ACTIVE,213.29,336.64,60.012,1409401803,"274151322000088","019011112586793",25.74,20.70,0,332.73,340.55,6.1,4.0,0.031,237291.5,237291.5,22277,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401842,126175.00
08/30/2014 08:30,2,0.250,ACTIVE,213.51,336.04,60.049,1409401803,"274151322000095","019011112586793",26.76,20.00,0,333.03,340.85,6.8,4.6,0.031,252626.7,252626.7,22339,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401843,126176.00
08/30/2014 08:30,2,0.176,ACTIVE,214.41,364.29,60.017,1409401803,"274151322000068","019011112586793",33.93,21.00,0,330.03,366.70,6.1,3.9,0.031,179543.1,179543.1,22845,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401844,126177.00
08/30/2014 08:30,2,0.240,ACTIVE,213.51,336.34,60.012,1409401803,"274151322000054","019011112586793",27.49,21.00,0,331.83,340.55,6.7,4.5,0.035,241989.9,241989.9,22412,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409401845,126178.00
08/30/2014 08:45,1,0.632,ACTIVE,212.1,398.32,60.00,1409402704,"040051121000097","019011112586793",25.18,18,0.147,298.35,441.56,15.8,15.5,0.003,65998.3,65999.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402706,126179.00
08/30/2014 08:45,1,0.687,ACTIVE,212.2,340.24,60.03,1409402704,"040051121000095","019011112586793",22.32,18,0.146,298.58,437.62,15.2,12.7,0.081,58916.9,58918.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402708,126180.00
08/30/2014 08:45,1,0.398,ACTIVE_NO_POWER,212.0,419.44,60.00,1409402704,"033051125000132","019011112586793",34.22,19,0.000,315.26,439.85,13.5,0.0,0.061,58047.3,58048.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402709,126181.00
08/30/2014 08:45,1,0.396,ACTIVE,212.1,392.24,60.00,1409402704,"033051125000135","019011112586793",33.95,19,0.152,316.71,441.23,13.4,12.7,0.003,55622.899999976,55624.399999976,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402711,126182.00
08/30/2014 08:45,1,0.655,ACTIVE,212.0,405.57,60.03,1409402704,"040051121000116","019011112586793",25.26,18,0.152,300.05,440.13,16.4,11.5,0.001,64992.400000035,64993.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402712,126183.00
08/30/2014 08:45,1,0.624,ACTIVE,212.2,385.81,60.03,1409402704,"040051121000068","019011112586793",22.77,18,0.000,298.96,440.41,14.1,3.9,0.188,59753.2,59754.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402713,126184.00
08/30/2014 08:45,1,0.459,ACTIVE,211.5,376.26,60.00,1409402704,"033051125000118","019011112586793",39.02,18,0.149,316.62,445.13,17.8,14.4,0.141,74461.600000024,74463.600000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402714,126185.00
08/30/2014 08:45,1,0.466,ACTIVE,211.9,366.36,60.03,1409402704,"033051125000150","019011112586793",39.36,18,0.152,312.00,444.22,18.2,17.2,0.043,73495.9,73498.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402716,126186.00
08/30/2014 08:45,1,0.619,ACTIVE,212.3,387.26,60.00,1409402704,"040051121000185","019011112586793",24.06,18,0.163,299.19,439.91,14.8,15.5,0.005,67377.000000012,67378.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402717,126187.00
08/30/2014 08:45,1,0.593,ACTIVE,212.3,418.43,60.00,1409402704,"040051121000195","019011112586793",24.32,18,0.120,298.70,441.20,14.3,10.9,0.000,65210.700000001,65212.100000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402718,126188.00
08/30/2014 08:45,2,0.648,ACTIVE,213.96,340.25,60.006,1409402704,"274151322000083","019011112586793",28.57,21.30,0,331.53,346.86,18.8,16.2,0.110,244175.1,244175.1,22362,0,0,0,L,1151911521,1,121.55,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402719,126189.00
08/30/2014 08:45,2,0.680,ACTIVE,214.41,342.35,59.980,1409402704,"274151322000076","019011112586793",28.73,21.30,0,333.03,347.46,19.8,17.2,0.133,254905.4,254905.4,22346,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402720,126190.00
08/30/2014 08:45,2,0.441,ACTIVE,214.19,403.67,60.006,1409402704,"274151322000094","019011112586793",37.95,21.80,0,334.24,422.60,17.0,14.5,0.102,181264.9,181264.9,22789,0,0,0,L,1151911521,1,121.55,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402721,126191.00
08/30/2014 08:45,2,0.680,ACTIVE,213.74,340.85,60.028,1409402704,"274151322000052","019011112586793",28.29,21.50,0,330.93,347.16,19.5,16.9,0.115,245254.3,245254.3,22305,0,0,0,L,1151911521,1,121.33,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402722,126192.00
08/30/2014 08:45,2,0.654,ACTIVE,213.74,339.95,60.001,1409402704,"274151322000085","019011112586793",28.39,21.30,0,331.23,365.19,18.8,16.3,0.110,244299.5,244299.5,22263,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402723,126193.00
08/30/2014 08:45,2,0.668,ACTIVE,213.96,339.95,60.006,1409402704,"274151322000087","019011112586793",27.67,23.50,0,333.03,354.37,18.7,16.1,0.110,232436.6,232436.6,22290,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402724,126194.00
08/30/2014 08:45,2,0.637,ACTIVE,213.51,339.04,60.006,1409402704,"274151322000088","019011112586793",27.91,21.30,0,331.83,345.96,18.0,15.4,0.106,237293.8,237293.8,22278,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402725,126195.00
08/30/2014 08:45,2,0.678,ACTIVE,213.96,338.74,60.001,1409402704,"274151322000095","019011112586793",27.87,20.70,0,331.23,346.56,19.2,16.6,0.119,252629.2,252629.2,22340,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402726,126196.00
08/30/2014 08:45,2,0.453,ACTIVE,214.64,409.98,60.001,1409402704,"274151322000068","019011112586793",38.41,22.50,0,334.84,422.30,17.7,15.1,0.102,179545.4,179545.4,22846,0,0,0,L,1151911521,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402727,126197.00
08/30/2014 08:45,2,0.664,ACTIVE,213.74,341.15,60.001,1409402704,"274151322000054","019011112586793",28.01,21.50,0,331.53,346.86,18.9,16.3,0.115,241992.4,241992.4,22413,0,0,0,L,1151911521,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409402728,126198.00
08/30/2014 09:00,1,1.198,ACTIVE,212.1,392.09,60.03,1409403605,"040051121000097","019011112586793",26.34,19,0.226,314.30,442.77,31.4,29.9,0.089,65999.8,66004.1,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403608,126199.00
08/30/2014 09:00,1,1.221,ACTIVE,211.8,366.82,60.03,1409403605,"040051121000095","019011112586793",23.43,19,0.232,309.99,438.41,28.4,30.5,0.089,58918.1,58921.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403609,126200.00
08/30/2014 09:00,1,0.812,ACTIVE,212.6,330.25,60.03,1409403605,"033051125000132","019011112586793",30.16,19,0.194,314.35,440.14,24.3,26.6,0.216,58048.6,58052,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403610,126201.00
08/30/2014 09:00,1,0.761,ACTIVE,212.4,424.80,60.03,1409403605,"033051125000135","019011112586793",35.18,19,0.171,316.02,442.66,26.6,13.0,0.053,55624.399999976,55628.099999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403611,126202.00
08/30/2014 09:00,1,1.196,ACTIVE,212.2,417.37,60.03,1409403605,"040051121000116","019011112586793",26.68,18,0.203,310.46,441.77,31.7,22.1,0.033,64993.800000011,64997.999999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403613,126203.00
08/30/2014 09:00,1,1.175,ACTIVE,212.5,377.09,60.03,1409403605,"040051121000068","019011112586793",23.73,19,0.197,314.94,440.39,27.7,34.6,0.078,59754.4,59758,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403614,126204.00
08/30/2014 09:00,1,0.886,ACTIVE,212.6,357.25,60.03,1409403605,"033051125000118","019011112586793",39.91,19,0.211,313.98,444.16,35.2,36.3,0.167,74463.600000024,74468.900000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403616,126205.00
08/30/2014 09:00,1,0.897,ACTIVE,212.5,369.89,60.07,1409403605,"033051125000150","019011112586793",39.94,19,0.221,313.62,443.99,35.6,30.0,0.218,73498.2,73503.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403617,126206.00
08/30/2014 09:00,1,1.205,ACTIVE,212.3,428.95,60.03,1409403605,"040051121000185","019011112586793",24.88,19,0.180,312.24,440.70,29.8,15.0,0.018,67378.2,67382.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403618,126207.00
08/30/2014 09:00,1,1.186,ACTIVE,212.3,395.10,60.03,1409403605,"040051121000195","019011112586793",25.12,19,0.193,317.97,442.41,29.6,17.9,0.173,65212.100000001,65216.100000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403620,126208.00
08/30/2014 09:00,2,1.240,ACTIVE,214.64,342.35,60.012,1409403605,"274151322000083","019011112586793",29.06,21.80,0,330.93,355.88,36.5,33.3,0.261,244180.7,244180.7,22363,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403621,126209.00
08/30/2014 09:00,2,1.279,ACTIVE,215.09,341.75,59.990,1409403605,"274151322000076","019011112586793",29.78,22.00,0,332.13,357.38,38.6,35.3,0.256,254911.3,254911.3,22347,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403622,126210.00
08/30/2014 09:00,2,0.852,ACTIVE,214.64,412.38,60.017,1409403605,"274151322000094","019011112586793",38.63,23.00,0,331.83,431.32,33.4,30.3,0.225,181269.9,181269.9,22790,0,0,0,L,1151911521,1,121.78,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403623,126211.00
08/30/2014 09:00,2,1.248,ACTIVE,214.64,344.45,60.022,1409403605,"274151322000052","019011112586793",29.42,22.30,0,330.33,356.48,37.2,33.9,0.252,245260.0,245260.0,22306,0,0,0,L,1151911521,1,121.55,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403623,126212.00
08/30/2014 09:00,2,1.227,ACTIVE,214.87,341.75,60.017,1409403605,"274151322000085","019011112586793",29.36,22.00,0,330.63,356.18,36.5,33.3,0.243,244305.0,244305.0,22264,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403624,126213.00
08/30/2014 09:00,2,1.232,ACTIVE,214.87,344.45,60.017,1409403605,"274151322000087","019011112586793",28.88,24.50,0,331.23,355.88,36.1,32.9,0.239,232442.1,232442.1,22291,0,0,0,L,1151911521,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403625,126214.00
08/30/2014 09:00,2,1.217,ACTIVE,214.19,345.96,60.017,1409403605,"274151322000088","019011112586793",28.80,21.80,0,330.93,355.28,35.5,32.3,0.234,237299.1,237299.1,22279,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403626,126215.00
08/30/2014 09:00,2,1.266,ACTIVE,214.64,341.45,60.017,1409403605,"274151322000095","019011112586793",29.48,21.80,0,330.33,356.18,37.8,34.5,0.252,252635.0,252635.0,22341,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403627,126216.00
08/30/2014 09:00,2,0.869,ACTIVE,215.09,414.49,60.022,1409403605,"274151322000068","019011112586793",38.82,23.80,0,331.83,430.12,34.0,30.8,0.221,179550.5,179550.5,22847,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403628,126217.00
08/30/2014 09:00,2,1.230,ACTIVE,214.19,345.06,60.038,1409403605,"274151322000054","019011112586793",29.38,22.30,0,330.33,356.48,36.6,33.4,0.243,241998.0,241998.0,22414,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409403629,126218.00
08/30/2014 09:15,1,0.725,ACTIVE,213.8,330.11,60.03,1409404504,"040051121000097","019011112586793",25.81,20,0.149,313.14,443.30,18.6,11.6,0.240,66004.1,66010.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404506,126219.00
08/30/2014 09:15,1,0.782,ACTIVE,213.7,423.04,60.03,1409404504,"040051121000095","019011112586793",22.83,19,0.104,309.15,440.23,17.7,12.3,0.000,58921.7,58927.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404508,126220.00
08/30/2014 09:15,1,0.459,ACTIVE,214.3,362.74,60.03,1409404504,"033051125000132","019011112586793",34.84,20,0.147,314.69,440.18,15.9,15.2,0.039,58052,58056.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404509,126221.00
08/30/2014 09:15,1,0.458,ACTIVE,213.7,360.87,60.03,1409404504,"033051125000135","019011112586793",34.45,20,0.155,316.12,444.28,15.7,15.8,0.049,55628.099999964,55633.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404510,126222.00
08/30/2014 09:15,1,0.746,ACTIVE,213.3,404.80,60.03,1409404504,"040051121000116","019011112586793",25.63,19,0.138,311.81,442.06,19.0,12.6,0.004,64997.999999999,65004.400000035,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404512,126223.00
08/30/2014 09:15,1,0.729,ACTIVE,213.9,352.39,60.03,1409404504,"040051121000068","019011112586793",22.77,19,0.155,315.20,442.56,16.5,15.1,0.075,59758,59763.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404513,126224.00
08/30/2014 09:15,1,0.535,ACTIVE,213.5,394.00,60.03,1409404504,"033051125000118","019011112586793",38.94,19,0.165,313.23,443.94,20.7,16.2,0.024,74468.900000036,74476.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404514,126225.00
08/30/2014 09:15,1,0.541,ACTIVE,214.1,432.50,60.03,1409404504,"033051125000150","019011112586793",38.85,19,0.163,313.49,444.22,20.9,17.2,0.058,73503.3,73510.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404516,126226.00
08/30/2014 09:15,1,0.691,ACTIVE,213.7,346.23,60.03,1409404504,"040051121000185","019011112586793",24.59,19,0.151,314.60,442.93,16.9,14.7,0.111,67382.2,67388.000000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404517,126227.00
08/30/2014 09:15,1,0.692,ACTIVE,213.9,413.53,60.03,1409404504,"040051121000195","019011112586793",24.08,19,0.162,318.48,443.22,16.5,16.1,0.003,65216.100000001,65222.000000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404518,126228.00
08/30/2014 09:15,2,0.768,ACTIVE,214.41,340.85,60.028,1409404504,"274151322000083","019011112586793",28.47,22.50,0,331.23,359.78,22.1,19.4,0.150,244188.5,244188.5,22364,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404519,126229.00
08/30/2014 09:15,2,0.811,ACTIVE,214.87,342.95,60.022,1409404504,"274151322000076","019011112586793",28.73,22.50,0,332.43,361.29,23.6,20.9,0.155,254919.7,254919.7,22348,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404520,126230.00
08/30/2014 09:15,2,0.516,ACTIVE,214.64,409.08,60.017,1409404504,"274151322000094","019011112586793",38.47,23.50,0,333.93,443.94,20.1,17.5,0.133,181277.1,181277.1,22791,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404521,126231.00
08/30/2014 09:15,2,0.795,ACTIVE,214.19,339.95,60.006,1409404504,"274151322000052","019011112586793",28.29,22.80,0,330.93,360.08,22.9,20.1,0.146,245268.0,245268.0,22307,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404523,126232.00
08/30/2014 09:15,2,0.779,ACTIVE,214.87,339.65,59.985,1409404504,"274151322000085","019011112586793",28.17,22.50,0,330.93,360.08,22.2,19.5,0.141,244312.9,244312.9,22265,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404524,126233.00
08/30/2014 09:15,2,0.779,ACTIVE,214.64,340.85,60.017,1409404504,"274151322000087","019011112586793",27.81,25.50,0,330.93,359.78,21.9,19.3,0.141,232449.9,232449.9,22292,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404525,126234.00
08/30/2014 09:15,2,0.756,ACTIVE,214.19,339.65,60.022,1409404504,"274151322000088","019011112586793",27.85,22.30,0,333.93,359.18,21.4,18.7,0.137,237306.8,237306.8,22280,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404526,126235.00
08/30/2014 09:15,2,0.789,ACTIVE,214.41,340.55,60.012,1409404504,"274151322000095","019011112586793",28.77,22.30,0,331.53,360.38,23.0,20.3,0.146,252643.2,252643.2,22342,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404527,126236.00
08/30/2014 09:15,2,0.533,ACTIVE,215.32,410.88,60.012,1409404504,"274151322000068","019011112586793",38.49,24.50,0,334.84,446.35,20.9,18.2,0.128,179557.9,179557.9,22848,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404528,126237.00
08/30/2014 09:15,2,0.777,ACTIVE,214.19,340.55,60.017,1409404504,"274151322000054","019011112586793",28.15,22.80,0,330.93,360.08,22.2,19.5,0.146,242005.9,242005.9,22415,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409404529,126238.00
08/30/2014 09:30,1,0.733,ACTIVE,213.8,377.46,60.03,1409405404,"040051121000097","019011112586793",25.84,20,0.141,316.02,440.83,18.8,15.0,0.190,66010.5,66013.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405406,126239.00
08/30/2014 09:30,1,0.799,ACTIVE,213.3,413.21,60.00,1409405404,"040051121000095","019011112586793",22.77,19,0.159,311.62,437.42,18.1,12.1,0.001,58927.2,58930,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405407,126240.00
08/30/2014 09:30,1,0.468,ACTIVE,213.6,364.64,60.00,1409405404,"033051125000132","019011112586793",34.26,20,0.100,316.54,439.94,15.9,9.9,0.214,58056.6,58059.4,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405409,126241.00
08/30/2014 09:30,1,0.467,ACTIVE,213.4,380.24,60.00,1409405404,"033051125000135","019011112586793",34.20,20,0.156,318.41,441.56,15.9,16.1,0.017,55633.5,55636.199999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405410,126242.00
08/30/2014 09:30,1,0.757,ACTIVE,212.9,329.48,60.03,1409405404,"040051121000116","019011112586793",25.68,19,0.168,310.17,439.04,19.3,23.0,0.205,65004.400000035,65007.600000023,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405412,126243.00
08/30/2014 09:30,1,0.743,ACTIVE,213.7,384.72,60.03,1409405404,"040051121000068","019011112586793",22.92,19,0.155,316.23,439.89,16.9,14.4,0.013,59763.4,59766.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405413,126244.00
08/30/2014 09:30,1,0.543,ACTIVE,212.9,434.71,60.00,1409405404,"033051125000118","019011112586793",38.84,19,0.175,315.38,442.49,21.0,16.0,0.003,74476.100000024,74480.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405415,126245.00
08/30/2014 09:30,1,0.551,ACTIVE,213.0,430.40,60.03,1409405404,"033051125000150","019011112586793",39.04,19,0.175,310.37,441.97,21.4,15.4,0.004,73510.6,73514.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405416,126246.00
08/30/2014 09:30,1,0.708,ACTIVE,213.2,393.66,60.03,1409405404,"040051121000185","019011112586793",24.76,19,0.157,313.71,440.05,17.4,16.7,0.009,67388.000000012,67390.899999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405417,126247.00
08/30/2014 09:30,1,0.695,ACTIVE,213.3,403.03,60.03,1409405404,"040051121000195","019011112586793",24.64,19,0.135,317.48,441.10,17.0,11.7,0.004,65222.000000001,65225.000000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405418,126248.00
08/30/2014 09:30,2,0.775,ACTIVE,215.32,340.85,59.996,1409405404,"274151322000083","019011112586793",28.59,22.50,0,331.53,350.17,22.5,19.8,0.150,244193.0,244193.0,22365,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405420,126249.00
08/30/2014 09:30,2,0.822,ACTIVE,215.54,344.76,59.969,1409405404,"274151322000076","019011112586793",29.26,22.50,0,332.13,351.37,24.4,21.6,0.168,254924.5,254924.5,22349,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405421,126250.00
08/30/2014 09:30,2,0.523,ACTIVE,215.32,403.07,59.996,1409405404,"274151322000094","019011112586793",37.97,24.00,0,335.14,423.50,20.2,17.5,0.128,181281.0,181281.0,22792,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405422,126251.00
08/30/2014 09:30,2,0.803,ACTIVE,215.32,339.95,59.996,1409405404,"274151322000052","019011112586793",28.49,22.50,0,330.63,350.17,23.1,20.4,0.141,245272.6,245272.6,22308,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405422,126252.00
08/30/2014 09:30,2,0.787,ACTIVE,215.32,341.75,59.996,1409405404,"274151322000085","019011112586793",28.37,22.50,0,331.53,349.86,22.6,19.9,0.137,244317.4,244317.4,22266,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405423,126253.00
08/30/2014 09:30,2,0.787,ACTIVE,215.09,341.75,59.996,1409405404,"274151322000087","019011112586793",27.79,26.00,0,330.93,349.86,22.2,19.5,0.133,232454.2,232454.2,22293,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405424,126254.00
08/30/2014 09:30,2,0.760,ACTIVE,215.09,340.85,60.028,1409405404,"274151322000088","019011112586793",28.07,22.30,0,330.63,349.56,21.6,19.0,0.128,237311.0,237311.0,22281,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405425,126255.00
08/30/2014 09:30,2,0.807,ACTIVE,215.32,340.85,60.006,1409405404,"274151322000095","019011112586793",29.04,22.30,0,330.93,350.17,23.8,21.0,0.150,252647.8,252647.8,22343,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405426,126256.00
08/30/2014 09:30,2,0.541,ACTIVE,215.77,403.97,59.996,1409405404,"274151322000068","019011112586793",38.05,24.50,0,335.44,424.71,20.9,18.2,0.124,179562.0,179562.0,22849,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405427,126257.00
