ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 09:30,2,0.781,ACTIVE,214.87,342.65,59.969,1409405404,"274151322000054","019011112586793",28.39,22.80,0,330.93,349.86,22.5,19.8,0.141,242010.3,242010.3,22416,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409405428,126258.00
08/30/2014 09:45,1,0.712,ACTIVE,214.0,339.83,60.00,1409406304,"040051121000097","019011112586793",25.75,20,0.157,314.73,440.91,18.2,22.5,0.149,66013.8,66017.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406306,126259.00
08/30/2014 09:45,1,0.777,ACTIVE,213.3,385.72,60.00,1409406304,"040051121000095","019011112586793",22.66,19,0.149,310.57,437.89,17.5,10.1,0.120,58930,58933,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406307,126260.00
08/30/2014 09:45,1,0.443,ACTIVE,213.3,413.47,60.00,1409406304,"033051125000132","019011112586793",34.81,20,0.147,316.74,440.21,15.3,12.6,0.000,58059.4,58062.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406309,126261.00
08/30/2014 09:45,1,0.449,ACTIVE,213.7,428.33,60.00,1409406304,"033051125000135","019011112586793",34.30,20,0.086,316.72,442.01,15.3,13.6,0.000,55636.199999988,55639.299999952,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406310,126262.00
08/30/2014 09:45,1,0.740,ACTIVE,213.1,327.14,60.00,1409406304,"040051121000116","019011112586793",25.37,19,0.165,310.37,439.05,18.6,21.2,0.225,65007.600000023,65011.100000023,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406312,126263.00
08/30/2014 09:45,1,0.719,ACTIVE,213.3,409.26,60.00,1409406304,"040051121000068","019011112586793",22.82,19,0.146,317.02,440.01,16.3,11.5,0.002,59766.3,59769.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406313,126264.00
08/30/2014 09:45,1,0.526,ACTIVE,212.9,430.55,60.00,1409406304,"033051125000118","019011112586793",38.69,19,0.156,316.01,442.44,20.2,13.7,0.003,74480.199999988,74484.400000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406314,126265.00
08/30/2014 09:45,1,0.532,ACTIVE,213.3,426.29,60.03,1409406304,"033051125000150","019011112586793",39.06,19,0.168,315.18,442.20,20.7,14.6,0.004,73514.6,73518.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406315,126266.00
08/30/2014 09:45,1,0.691,ACTIVE,213.2,386.93,60.00,1409406304,"040051121000185","019011112586793",24.53,19,0.155,315.92,440.04,16.8,16.3,0.010,67390.899999988,67394.100000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406317,126267.00
08/30/2014 09:45,1,0.677,ACTIVE,213.2,372.81,60.00,1409406304,"040051121000195","019011112586793",24.36,19,0.152,317.80,441.14,16.4,16.2,0.032,65225.000000001,65228.300000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406318,126268.00
08/30/2014 09:45,2,0.773,ACTIVE,216.00,343.85,60.001,1409406304,"274151322000083","019011112586793",27.79,22.50,0,331.83,350.47,21.8,19.1,0.150,244197.7,244197.7,22366,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406319,126269.00
08/30/2014 09:45,2,0.805,ACTIVE,216.22,346.26,60.001,1409406304,"274151322000076","019011112586793",28.77,22.50,0,332.73,351.37,23.5,20.7,0.150,254929.7,254929.7,22350,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406320,126270.00
08/30/2014 09:45,2,0.494,ACTIVE,216.00,413.29,60.001,1409406304,"274151322000094","019011112586793",38.72,24.00,0,336.64,420.50,19.4,16.8,0.124,181285.2,181285.2,22793,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406321,126271.00
08/30/2014 09:45,2,0.785,ACTIVE,215.77,344.76,60.012,1409406304,"274151322000052","019011112586793",28.15,22.50,0,330.63,350.47,22.4,19.7,0.146,245277.6,245277.6,22309,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406322,126272.00
08/30/2014 09:45,2,0.768,ACTIVE,215.77,345.36,59.996,1409406304,"274151322000085","019011112586793",28.01,22.50,0,330.63,350.17,21.8,19.1,0.137,244322.2,244322.2,22267,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406323,126273.00
08/30/2014 09:45,2,0.754,ACTIVE,216.00,345.36,60.033,1409406304,"274151322000087","019011112586793",27.91,26.50,0,330.93,350.17,21.3,18.6,0.137,232458.9,232458.9,22294,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406324,126274.00
08/30/2014 09:45,2,0.740,ACTIVE,215.77,344.76,60.022,1409406304,"274151322000088","019011112586793",27.85,22.30,0,331.83,349.86,20.9,18.3,0.133,237315.6,237315.6,22282,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406325,126275.00
08/30/2014 09:45,2,0.787,ACTIVE,215.77,344.15,59.996,1409406304,"274151322000095","019011112586793",28.73,22.30,0,331.23,350.77,22.9,20.2,0.150,252652.9,252652.9,22344,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406326,126276.00
08/30/2014 09:45,2,0.521,ACTIVE,216.67,405.47,60.001,1409406304,"274151322000068","019011112586793",38.09,24.80,0,336.94,425.31,20.1,17.5,0.119,179566.4,179566.4,22850,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406327,126277.00
08/30/2014 09:45,2,0.762,ACTIVE,215.77,341.45,59.996,1409406304,"274151322000054","019011112586793",28.23,23.00,0,330.93,349.86,21.8,19.1,0.146,242015.1,242015.1,22417,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409406328,126278.00
08/30/2014 10:00,1,1.152,ACTIVE,214.0,425.99,60.03,1409407203,"040051121000097","019011112586793",26.33,20,0.233,315.43,442.88,30.2,21.5,0.014,66017.4,66021.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407206,126279.00
08/30/2014 10:00,1,1.200,ACTIVE,213.9,378.99,60.03,1409407203,"040051121000095","019011112586793",23.41,19,0.154,311.03,438.35,27.9,13.3,0.145,58933,58936.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407208,126280.00
08/30/2014 10:00,1,0.781,ACTIVE,214.5,399.30,60.03,1409407203,"033051125000132","019011112586793",30.37,20,0.158,315.59,440.12,23.6,18.3,0.014,58062.3,58065.6,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407209,126281.00
08/30/2014 10:00,1,0.731,ACTIVE,214.1,413.24,60.03,1409407203,"033051125000135","019011112586793",35.13,20,0.192,317.53,442.70,25.5,15.7,0.019,55639.299999952,55643,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407210,126282.00
08/30/2014 10:00,1,1.200,ACTIVE,214.2,395.08,60.03,1409407203,"040051121000116","019011112586793",25.45,19,0.260,311.96,440.03,30.3,27.8,0.060,65011.100000023,65015.200000047,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407212,126283.00
08/30/2014 10:00,1,1.172,ACTIVE,214.6,384.07,60.00,1409407203,"040051121000068","019011112586793",23.25,19,0.181,315.57,440.62,27.1,21.2,0.222,59769.4,59773,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407213,126284.00
08/30/2014 10:00,1,0.856,ACTIVE,214.0,366.06,60.03,1409407203,"033051125000118","019011112586793",39.51,19,0.211,317.34,443.93,33.6,26.2,0.203,74484.400000036,74489.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407214,126285.00
08/30/2014 10:00,1,0.869,ACTIVE,213.8,362.90,60.03,1409407203,"033051125000150","019011112586793",39.45,19,0.203,316.25,443.94,34.1,27.4,0.159,73518.9,73524,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407215,126286.00
08/30/2014 10:00,1,1.152,ACTIVE,214.3,377.57,60.03,1409407203,"040051121000185","019011112586793",24.93,19,0.243,316.07,440.57,28.5,34.4,0.088,67394.100000036,67397.899999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407217,126287.00
08/30/2014 10:00,1,1.147,ACTIVE,213.9,378.14,60.03,1409407203,"040051121000195","019011112586793",24.71,19,0.202,319.20,441.46,28.2,17.8,0.253,65228.300000001,65232.200000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407218,126288.00
08/30/2014 10:00,2,1.211,ACTIVE,215.54,342.65,60.028,1409407203,"274151322000083","019011112586793",29.00,22.80,0,334.54,356.78,35.6,32.4,0.239,244203.2,244203.2,22367,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407219,126289.00
08/30/2014 10:00,2,1.279,ACTIVE,216.00,351.67,60.022,1409407203,"274151322000076","019011112586793",29.66,22.80,0,335.44,358.28,38.5,35.2,0.265,254935.7,254935.7,22351,0,0,0,L,1151911521,1,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407220,126290.00
08/30/2014 10:00,2,0.811,ACTIVE,216.00,418.70,60.028,1409407203,"274151322000094","019011112586793",39.20,24.50,0,333.03,436.13,32.0,29.0,0.203,181290.1,181290.1,22794,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407221,126291.00
08/30/2014 10:00,2,1.238,ACTIVE,215.54,350.77,60.022,1409407203,"274151322000052","019011112586793",28.98,22.80,0,334.24,357.38,36.4,33.2,0.234,245283.2,245283.2,22310,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407222,126292.00
08/30/2014 10:00,2,1.211,ACTIVE,215.54,346.86,60.022,1409407203,"274151322000085","019011112586793",29.02,22.80,0,332.43,357.08,35.6,32.4,0.230,244327.7,244327.7,22268,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407223,126293.00
08/30/2014 10:00,2,1.193,ACTIVE,216.00,343.25,60.022,1409407203,"274151322000087","019011112586793",28.67,27.30,0,332.13,356.18,34.7,31.5,0.221,232464.3,232464.3,22295,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407224,126294.00
08/30/2014 10:00,2,1.195,ACTIVE,215.77,349.86,60.038,1409407203,"274151322000088","019011112586793",28.47,22.50,0,332.13,356.18,34.5,31.4,0.221,237320.9,237320.9,22283,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407225,126295.00
08/30/2014 10:00,2,1.273,ACTIVE,215.54,351.67,60.028,1409407203,"274151322000095","019011112586793",29.30,22.50,0,335.14,357.68,37.8,34.6,0.247,252658.7,252658.7,22345,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407226,126296.00
08/30/2014 10:00,2,0.820,ACTIVE,216.22,420.20,60.028,1409407203,"274151322000068","019011112586793",39.12,25.00,0,333.63,446.65,32.3,29.3,0.199,179571.4,179571.4,22851,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407227,126297.00
08/30/2014 10:00,2,1.215,ACTIVE,215.54,342.95,60.017,1409407203,"274151322000054","019011112586793",28.84,23.00,0,330.63,356.78,35.5,32.3,0.234,242020.6,242020.6,22418,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409407228,126298.00
08/30/2014 10:15,1,0.907,ACTIVE,214.1,391.26,60.03,1409408104,"040051121000097","019011112586793",26.09,20,0.164,317.16,443.36,23.5,19.4,0.025,66021.7,66028.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408107,126299.00
08/30/2014 10:15,1,0.970,ACTIVE,213.4,388.21,60.03,1409408104,"040051121000095","019011112586793",23.01,19,0.154,311.51,440.21,22.2,15.0,0.124,58936.6,58942.1,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408108,126300.00
08/30/2014 10:15,1,0.598,ACTIVE,214.1,426.59,60.03,1409408104,"033051125000132","019011112586793",34.58,20,0.156,315.54,443.46,20.5,16.9,0.004,58065.6,58070.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408109,126301.00
08/30/2014 10:15,1,0.581,ACTIVE,214.4,417.59,60.03,1409408104,"033051125000135","019011112586793",34.68,20,0.153,316.93,444.19,20.0,13.3,0.006,55643,55648.399999976,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408111,126302.00
08/30/2014 10:15,1,0.927,ACTIVE,213.6,403.11,60.03,1409408104,"040051121000116","019011112586793",26.25,19,0.142,313.66,442.17,24.2,16.8,0.013,65015.200000047,65021.600000023,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408112,126303.00
08/30/2014 10:15,1,0.921,ACTIVE,213.8,412.67,60.03,1409408104,"040051121000068","019011112586793",23.37,20,0.169,316.83,442.47,21.4,15.3,0.008,59773,59778.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408113,126304.00
08/30/2014 10:15,1,0.684,ACTIVE,214.0,387.77,60.03,1409408104,"033051125000118","019011112586793",39.08,19,0.182,317.01,443.89,26.6,32.1,0.060,74489.5,74496.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408114,126305.00
08/30/2014 10:15,1,0.698,ACTIVE,213.8,335.03,60.03,1409408104,"033051125000150","019011112586793",39.03,19,0.222,315.68,443.65,27.1,23.1,0.292,73524,73531.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408116,126306.00
08/30/2014 10:15,1,0.907,ACTIVE,214.1,392.48,60.07,1409408104,"040051121000185","019011112586793",24.96,19,0.131,316.83,442.71,22.5,12.7,0.211,67397.899999988,67403.899999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408117,126307.00
08/30/2014 10:15,1,0.892,ACTIVE,213.6,325.10,60.03,1409408104,"040051121000195","019011112586793",25.06,20,0.149,319.33,443.28,22.2,27.2,0.233,65232.200000001,65238.200000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408118,126308.00
08/30/2014 10:15,2,0.955,ACTIVE,215.09,341.75,60.028,1409408104,"274151322000083","019011112586793",28.73,22.80,0,333.63,360.38,27.9,25.0,0.186,244211.2,244211.2,22368,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408119,126309.00
08/30/2014 10:15,2,1.020,ACTIVE,215.32,342.95,60.028,1409408104,"274151322000076","019011112586793",29.18,22.80,0,334.84,361.59,30.1,27.2,0.203,254944.4,254944.4,22352,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408120,126310.00
08/30/2014 10:15,2,0.646,ACTIVE,215.09,404.27,60.043,1409408104,"274151322000094","019011112586793",38.03,24.30,0,333.63,438.83,24.8,22.0,0.164,181297.2,181297.2,22795,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408121,126311.00
08/30/2014 10:15,2,0.975,ACTIVE,214.41,344.45,60.017,1409408104,"274151322000052","019011112586793",28.90,22.80,0,333.33,360.08,28.5,25.6,0.181,245291.4,245291.4,22311,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408122,126312.00
08/30/2014 10:15,2,0.969,ACTIVE,214.87,341.75,60.012,1409408104,"274151322000085","019011112586793",28.47,22.80,0,334.24,360.08,27.9,25.0,0.181,244335.8,244335.8,22269,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408123,126313.00
08/30/2014 10:15,2,0.969,ACTIVE,214.87,342.35,60.028,1409408104,"274151322000087","019011112586793",27.77,28.00,0,333.63,358.88,27.2,24.3,0.164,232472.1,232472.1,22296,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408124,126314.00
08/30/2014 10:15,2,0.930,ACTIVE,214.64,344.15,60.028,1409408104,"274151322000088","019011112586793",28.51,22.80,0,333.33,359.48,26.9,24.0,0.172,237328.7,237328.7,22284,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408125,126315.00
08/30/2014 10:15,2,1.002,ACTIVE,215.09,340.55,60.049,1409408104,"274151322000095","019011112586793",29.06,22.80,0,333.33,360.69,29.5,26.5,0.190,252667.3,252667.3,22346,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408126,126316.00
08/30/2014 10:15,2,0.664,ACTIVE,215.77,408.48,60.022,1409408104,"274151322000068","019011112586793",38.27,25.00,0,336.34,443.34,25.6,22.8,0.164,179578.7,179578.7,22852,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408127,126317.00
08/30/2014 10:15,2,0.963,ACTIVE,214.64,341.45,60.017,1409408104,"274151322000054","019011112586793",28.55,23.30,0,333.03,359.78,27.9,25.0,0.177,242028.6,242028.6,22419,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409408128,126318.00
08/30/2014 10:30,1,0.948,ACTIVE,214.0,374.83,60.00,1409409005,"040051121000097","019011112586793",26.04,20,0.149,316.83,441.55,24.5,13.3,0.172,66028.1,66033.4,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409008,126319.00
08/30/2014 10:30,1,1.005,ACTIVE,213.9,359.30,60.00,1409409005,"040051121000095","019011112586793",23.03,19,0.171,311.61,438.50,23.0,14.4,0.089,58942.1,58946.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409009,126320.00
08/30/2014 10:30,1,0.617,ACTIVE,214.3,347.82,60.00,1409409005,"033051125000132","019011112586793",34.81,19,0.197,317.57,441.67,21.3,21.5,0.185,58070.7,58075.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409011,126321.00
08/30/2014 10:30,1,0.604,ACTIVE,214.0,338.40,60.03,1409409005,"033051125000135","019011112586793",34.55,20,0.194,317.87,442.56,20.7,24.2,0.243,55648.399999976,55652.899999976,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409012,126322.00
08/30/2014 10:30,1,0.971,ACTIVE,213.7,364.08,60.00,1409409005,"040051121000116","019011112586793",25.89,19,0.141,312.82,440.23,25.0,12.8,0.210,65021.600000023,65026.800000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409014,126323.00
08/30/2014 10:30,1,0.948,ACTIVE,213.6,370.48,60.03,1409409005,"040051121000068","019011112586793",23.44,19,0.165,316.93,440.63,22.1,17.3,0.068,59778.7,59783.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409015,126324.00
08/30/2014 10:30,1,0.695,ACTIVE,214.2,377.18,60.03,1409409005,"033051125000118","019011112586793",39.46,19,0.236,317.26,444.30,27.3,34.3,0.094,74496.900000036,74503.100000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409016,126325.00
08/30/2014 10:30,1,0.704,ACTIVE,214.0,388.59,60.03,1409409005,"033051125000150","019011112586793",39.52,19,0.209,317.79,443.89,27.7,13.9,0.203,73531.4,73537.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409017,126326.00
08/30/2014 10:30,1,0.926,ACTIVE,214.3,327.63,60.03,1409409005,"040051121000185","019011112586793",25.01,19,0.166,316.94,440.76,23.0,10.8,0.242,67403.899999988,67408.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409019,126327.00
08/30/2014 10:30,1,0.903,ACTIVE,214.2,343.81,60.00,1409409005,"040051121000195","019011112586793",25.25,19,0.163,318.54,441.86,22.7,27.7,0.164,65238.200000001,65243.000000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409020,126328.00
08/30/2014 10:30,2,0.988,ACTIVE,215.54,345.96,60.006,1409409005,"274151322000083","019011112586793",28.82,22.50,0,333.03,354.67,28.9,25.9,0.186,244217.9,244217.9,22369,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409021,126329.00
08/30/2014 10:30,2,1.049,ACTIVE,216.00,341.45,60.006,1409409005,"274151322000076","019011112586793",29.46,22.50,0,334.54,356.48,31.3,28.3,0.208,254951.6,254951.6,22353,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409022,126330.00
08/30/2014 10:30,2,0.662,ACTIVE,216.00,413.59,60.006,1409409005,"274151322000094","019011112586793",38.76,24.00,0,331.53,443.34,25.9,23.0,0.164,181303.2,181303.2,22796,0,0,0,L,1151911521,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409023,126331.00
08/30/2014 10:30,2,1.025,ACTIVE,215.54,343.85,60.001,1409409005,"274151322000052","019011112586793",28.57,22.50,0,332.73,355.28,29.6,26.7,0.186,245298.2,245298.2,22312,0,0,0,L,1151911521,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409024,126332.00
08/30/2014 10:30,2,0.998,ACTIVE,216.00,346.56,60.017,1409409005,"274151322000085","019011112586793",28.67,22.80,0,333.93,354.97,29.0,26.0,0.181,244342.4,244342.4,22270,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409025,126333.00
08/30/2014 10:30,2,0.990,ACTIVE,216.00,342.05,60.001,1409409005,"274151322000087","019011112586793",28.17,28.50,0,333.03,354.67,28.2,25.3,0.177,232478.6,232478.6,22297,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409026,126334.00
08/30/2014 10:30,2,0.975,ACTIVE,215.54,343.85,60.012,1409409005,"274151322000088","019011112586793",28.27,22.50,0,332.73,354.37,27.9,25.0,0.172,237335.1,237335.1,22285,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409027,126335.00
08/30/2014 10:30,2,1.047,ACTIVE,215.54,345.66,60.012,1409409005,"274151322000095","019011112586793",28.90,22.30,0,333.33,355.58,30.6,27.6,0.199,252674.3,252674.3,22347,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409027,126336.00
08/30/2014 10:30,2,0.670,ACTIVE,216.22,413.59,60.006,1409409005,"274151322000068","019011112586793",38.78,24.80,0,331.53,440.04,26.8,23.9,0.172,179584.8,179584.8,22853,0,0,0,L,1151911521,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409028,126337.00
08/30/2014 10:30,2,0.980,ACTIVE,215.54,344.45,59.980,1409409005,"274151322000054","019011112586793",29.08,23.00,0,332.73,354.97,28.9,26.0,0.190,242035.3,242035.3,22420,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409029,126338.00
08/30/2014 10:45,1,0.758,ACTIVE,213.5,400.74,60.03,1409409904,"040051121000097","019011112586793",26.07,19,0.149,315.22,441.42,19.6,14.3,0.009,66033.4,66037.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409907,126339.00
08/30/2014 10:45,1,0.822,ACTIVE,213.4,357.70,60.03,1409409904,"040051121000095","019011112586793",22.92,19,0.164,311.58,437.82,18.7,15.5,0.058,58946.5,58950.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409908,126340.00
08/30/2014 10:45,1,0.491,ACTIVE,213.9,398.03,60.03,1409409904,"033051125000132","019011112586793",34.99,19,0.134,317.07,441.69,17.1,12.7,0.005,58075.3,58078.9,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409909,126341.00
08/30/2014 10:45,1,0.482,ACTIVE,213.3,394.61,60.03,1409409904,"033051125000135","019011112586793",34.49,19,0.155,318.85,442.00,16.5,17.0,0.009,55652.899999976,55656.399999976,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409911,126342.00
08/30/2014 10:45,1,0.784,ACTIVE,212.9,412.61,60.00,1409409904,"040051121000116","019011112586793",25.98,18,0.155,311.79,439.79,20.2,13.8,0.004,65026.800000011,65030.900000035,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409912,126343.00
08/30/2014 10:45,1,0.777,ACTIVE,213.4,415.08,60.03,1409409904,"040051121000068","019011112586793",22.95,19,0.138,315.72,440.67,17.7,10.7,0.021,59783.2,59786.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409913,126344.00
08/30/2014 10:45,1,0.566,ACTIVE,213.7,366.81,60.03,1409409904,"033051125000118","019011112586793",39.00,19,0.192,318.87,442.58,21.9,27.7,0.063,74503.100000024,74508,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409914,126345.00
08/30/2014 10:45,1,0.573,ACTIVE,213.7,365.88,60.00,1409409904,"033051125000150","019011112586793",39.26,19,0.164,316.99,442.20,22.3,19.6,0.064,73537.6,73542.6,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409916,126346.00
08/30/2014 10:45,1,0.756,ACTIVE,213.5,370.42,60.00,1409409904,"040051121000185","019011112586793",24.51,19,0.145,315.01,440.64,18.4,13.8,0.030,67408.7,67412.600000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409917,126347.00
08/30/2014 10:45,1,0.737,ACTIVE,213.9,384.64,60.03,1409409904,"040051121000195","019011112586793",24.61,19,0.140,316.98,441.69,18.0,12.3,0.018,65243.000000001,65247.000000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409918,126348.00
08/30/2014 10:45,2,0.805,ACTIVE,215.09,341.45,60.012,1409409904,"274151322000083","019011112586793",28.33,22.30,0,331.83,352.57,23.1,20.4,0.159,244223.3,244223.3,22370,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409919,126349.00
08/30/2014 10:45,2,0.846,ACTIVE,216.00,340.55,60.006,1409409904,"274151322000076","019011112586793",29.22,22.00,0,333.93,354.07,25.1,22.3,0.159,254957.6,254957.6,22354,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409920,126350.00
08/30/2014 10:45,2,0.537,ACTIVE,215.32,402.46,60.001,1409409904,"274151322000094","019011112586793",37.87,23.80,0,335.14,429.22,20.6,17.9,0.133,181308.0,181308.0,22797,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409921,126351.00
08/30/2014 10:45,2,0.828,ACTIVE,215.09,339.34,60.012,1409409904,"274151322000052","019011112586793",28.53,22.30,0,332.73,352.87,23.9,21.1,0.155,245303.9,245303.9,22313,0,0,0,L,1151911521,1,122.01,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409922,126352.00
08/30/2014 10:45,2,0.809,ACTIVE,215.32,341.45,60.006,1409409904,"274151322000085","019011112586793",28.27,22.30,0,331.23,352.57,23.1,20.4,0.146,244347.9,244347.9,22271,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409923,126353.00
08/30/2014 10:45,2,0.807,ACTIVE,215.32,340.55,60.001,1409409904,"274151322000087","019011112586793",27.75,28.80,0,331.23,352.87,22.7,20.0,0.146,232483.9,232483.9,22298,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409924,126354.00
08/30/2014 10:45,2,0.779,ACTIVE,214.87,339.34,60.001,1409409904,"274151322000088","019011112586793",28.17,22.00,0,330.93,351.97,22.2,19.6,0.141,237340.4,237340.4,22286,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409925,126355.00
08/30/2014 10:45,2,0.832,ACTIVE,215.32,342.05,60.001,1409409904,"274151322000095","019011112586793",28.98,22.00,0,333.03,352.57,24.4,21.7,0.155,252680.2,252680.2,22348,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409926,126356.00
08/30/2014 10:45,2,0.545,ACTIVE,215.77,409.68,60.012,1409409904,"274151322000068","019011112586793",38.68,24.30,0,335.74,433.12,21.3,18.6,0.124,179589.8,179589.8,22854,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409927,126357.00
08/30/2014 10:45,2,0.805,ACTIVE,215.32,339.34,60.006,1409409904,"274151322000054","019011112586793",28.33,22.50,0,330.63,352.27,23.1,20.3,0.159,242040.8,242040.8,22421,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409409928,126358.00
08/30/2014 11:00,1,0.689,ACTIVE,213.1,344.87,60.00,1409410804,"040051121000097","019011112586793",25.67,19,0.150,315.92,441.36,17.6,19.2,0.094,66037.7,66041.4,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410807,126359.00
08/30/2014 11:00,1,0.764,ACTIVE,213.3,388.75,60.03,1409410804,"040051121000095","019011112586793",22.41,19,0.139,311.34,437.72,17.0,14.8,0.004,58950.1,58953.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410808,126360.00
08/30/2014 11:00,1,0.451,ACTIVE,214.0,426.42,60.00,1409410804,"033051125000132","019011112586793",34.20,19,0.148,316.14,441.16,15.3,15.3,0.000,58078.9,58082.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410809,126361.00
08/30/2014 11:00,1,0.431,ACTIVE,213.6,375.80,60.03,1409410804,"033051125000135","019011112586793",34.59,19,0.148,317.00,441.92,14.8,13.4,0.017,55656.399999976,55659.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410811,126362.00
08/30/2014 11:00,1,0.713,ACTIVE,213.2,373.99,60.03,1409410804,"040051121000116","019011112586793",25.60,18,0.163,312.46,439.07,18.1,15.9,0.122,65030.900000035,65034.499999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410812,126363.00
08/30/2014 11:00,1,0.694,ACTIVE,213.3,339.66,60.00,1409410804,"040051121000068","019011112586793",22.97,19,0.124,315.49,440.04,15.8,3.2,0.232,59786.8,59789.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410813,126364.00
08/30/2014 11:00,1,0.511,ACTIVE,213.2,389.58,60.03,1409410804,"033051125000118","019011112586793",38.75,19,0.160,318.67,442.66,19.7,12.6,0.024,74508,74512.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410814,126365.00
08/30/2014 11:00,1,0.516,ACTIVE,213.5,388.00,60.00,1409410804,"033051125000150","019011112586793",39.15,19,0.164,316.81,441.94,20.1,16.7,0.026,73542.6,73547.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410816,126366.00
08/30/2014 11:00,1,0.669,ACTIVE,213.5,358.97,60.00,1409410804,"040051121000185","019011112586793",24.61,19,0.154,315.51,439.98,16.3,12.0,0.048,67412.600000036,67415.899999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410817,126367.00
08/30/2014 11:00,1,0.667,ACTIVE,213.7,370.88,60.03,1409410804,"040051121000195","019011112586793",23.95,19,0.153,317.23,441.09,15.9,14.3,0.028,65247.000000001,65250.400000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410818,126368.00
08/30/2014 11:00,2,0.734,ACTIVE,214.87,343.85,60.017,1409410804,"274151322000083","019011112586793",28.09,22.30,0,330.63,350.17,20.9,18.3,0.141,244228.3,244228.3,22371,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410819,126369.00
08/30/2014 11:00,2,0.775,ACTIVE,215.54,339.65,60.012,1409410804,"274151322000076","019011112586793",28.80,22.00,0,331.53,351.67,22.6,19.9,0.146,254963.0,254963.0,22355,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410820,126370.00
08/30/2014 11:00,2,0.490,ACTIVE,215.09,398.26,60.017,1409410804,"274151322000094","019011112586793",37.55,23.80,0,334.84,428.61,18.6,16.1,0.106,181312.4,181312.4,22798,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410821,126371.00
08/30/2014 11:00,2,0.746,ACTIVE,214.64,340.25,60.006,1409410804,"274151322000052","019011112586793",28.63,22.30,0,330.03,350.77,21.6,19.0,0.128,245309.0,245309.0,22314,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410822,126372.00
08/30/2014 11:00,2,0.723,ACTIVE,215.09,341.45,60.017,1409410804,"274151322000085","019011112586793",28.65,22.30,0,330.93,350.47,21.0,18.3,0.137,244352.9,244352.9,22272,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410823,126373.00
08/30/2014 11:00,2,0.725,ACTIVE,215.32,343.25,60.022,1409410804,"274151322000087","019011112586793",27.95,28.80,0,330.33,350.47,20.5,17.9,0.119,232488.8,232488.8,22299,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410824,126374.00
08/30/2014 11:00,2,0.715,ACTIVE,214.64,340.85,60.017,1409410804,"274151322000088","019011112586793",27.85,22.00,0,330.33,349.86,20.1,17.5,0.119,237345.1,237345.1,22287,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410825,126375.00
08/30/2014 11:00,2,0.762,ACTIVE,215.09,338.74,60.017,1409410804,"274151322000095","019011112586793",28.67,22.00,0,330.63,350.77,22.1,19.4,0.133,252685.4,252685.4,22349,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410826,126376.00
08/30/2014 11:00,2,0.502,ACTIVE,215.77,406.97,60.017,1409410804,"274151322000068","019011112586793",38.29,24.00,0,335.14,429.52,19.5,16.9,0.115,179594.4,179594.4,22855,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410827,126377.00
08/30/2014 11:00,2,0.734,ACTIVE,214.87,339.34,60.012,1409410804,"274151322000054","019011112586793",28.15,22.50,0,329.73,350.47,20.9,18.2,0.133,242045.7,242045.7,22422,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409410828,126378.00
08/30/2014 11:15,1,0.970,ACTIVE,212.8,381.93,60.00,1409411703,"040051121000097","019011112586793",26.43,20,0.162,314.02,441.38,25.5,30.1,0.046,66041.4,66045.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411706,126379.00
08/30/2014 11:15,1,1.027,ACTIVE,212.6,320.72,60.00,1409411703,"040051121000095","019011112586793",23.35,19,0.194,312.09,438.40,23.8,30.2,0.246,58953.2,58956.4,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411707,126380.00
08/30/2014 11:15,1,0.638,ACTIVE,213.3,340.03,60.00,1409411703,"033051125000132","019011112586793",35.03,19,0.194,316.00,441.56,22.2,25.2,0.164,58082.1,58085.3,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411709,126381.00
08/30/2014 11:15,1,0.625,ACTIVE,213.4,437.75,60.00,1409411703,"033051125000135","019011112586793",34.85,19,0.138,316.38,442.20,21.6,10.8,0.035,55659.599999964,55662.799999952,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411710,126382.00
08/30/2014 11:15,1,1.006,ACTIVE,212.9,349.78,60.00,1409411703,"040051121000116","019011112586793",26.09,19,0.211,312.35,439.84,26.1,31.0,0.135,65034.499999999,65038.300000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411711,126383.00
08/30/2014 11:15,1,0.993,ACTIVE,213.3,397.43,60.00,1409411703,"040051121000068","019011112586793",23.40,19,0.133,315.43,440.65,23.1,18.7,0.016,59789.9,59793.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411713,126384.00
08/30/2014 11:15,1,0.732,ACTIVE,213.3,366.74,60.00,1409411703,"033051125000118","019011112586793",39.41,19,0.241,317.45,442.22,28.7,35.2,0.155,74512.5,74517,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411714,126385.00
08/30/2014 11:15,1,0.747,ACTIVE,213.0,405.76,60.00,1409411703,"033051125000150","019011112586793",39.20,19,0.225,312.78,442.20,29.1,37.6,0.043,73547.1,73551.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411715,126386.00
08/30/2014 11:15,1,0.973,ACTIVE,213.4,335.03,60.00,1409411703,"040051121000185","019011112586793",25.13,19,0.146,315.00,440.58,24.3,11.5,0.232,67415.899999988,67419.300000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411716,126387.00
08/30/2014 11:15,1,0.965,ACTIVE,212.6,374.57,60.00,1409411703,"040051121000195","019011112586793",24.99,19,0.213,319.79,441.59,24.0,27.3,0.052,65250.400000001,65253.800000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411718,126388.00
08/30/2014 11:15,2,1.021,ACTIVE,215.32,343.25,59.985,1409411703,"274151322000083","019011112586793",29.00,22.30,0,329.43,353.17,30.0,27.0,0.208,244233.2,244233.2,22372,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411719,126389.00
08/30/2014 11:15,2,1.090,ACTIVE,216.00,342.35,59.948,1409411703,"274151322000076","019011112586793",29.38,22.00,0,330.03,354.97,32.5,29.4,0.217,254968.4,254968.4,22356,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411720,126390.00
08/30/2014 11:15,2,0.701,ACTIVE,215.77,409.08,59.985,1409411703,"274151322000094","019011112586793",37.97,23.80,0,335.44,423.20,27.1,24.3,0.186,181316.7,181316.7,22799,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411721,126391.00
08/30/2014 11:15,2,1.047,ACTIVE,215.09,343.25,59.980,1409411703,"274151322000052","019011112586793",28.96,22.30,0,328.52,353.77,30.7,27.7,0.199,245314.1,245314.1,22315,0,0,0,L,1151911521,1,122.01,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411721,126392.00
08/30/2014 11:15,2,1.025,ACTIVE,215.54,345.96,59.985,1409411703,"274151322000085","019011112586793",28.96,22.30,0,330.03,353.17,30.1,27.1,0.194,244357.8,244357.8,22273,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411722,126393.00
08/30/2014 11:15,2,1.004,ACTIVE,215.32,346.26,60.001,1409411703,"274151322000087","019011112586793",28.78,28.80,0,330.63,352.87,29.3,26.3,0.199,232493.6,232493.6,22300,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411723,126394.00
08/30/2014 11:15,2,1.008,ACTIVE,215.54,342.35,59.980,1409411703,"274151322000088","019011112586793",28.47,22.00,0,330.33,352.87,29.0,26.0,0.186,237349.8,237349.8,22288,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411724,126395.00
08/30/2014 11:15,2,1.074,ACTIVE,215.54,341.15,59.985,1409411703,"274151322000095","019011112586793",29.26,22.00,0,330.03,353.77,31.9,28.8,0.208,252690.7,252690.7,22350,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411725,126396.00
08/30/2014 11:15,2,0.719,ACTIVE,216.22,403.37,59.985,1409411703,"274151322000068","019011112586793",37.71,24.30,0,335.74,430.42,27.6,24.7,0.164,179598.9,179598.9,22856,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411726,126397.00
08/30/2014 11:15,2,1.033,ACTIVE,216.00,346.56,59.985,1409411703,"274151322000054","019011112586793",28.63,22.50,0,328.82,353.17,30.0,27.0,0.199,242050.6,242050.6,22423,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409411727,126398.00
08/30/2014 11:30,1,0.818,ACTIVE,213.8,420.59,60.03,1409412604,"040051121000097","019011112586793",25.94,20,0.165,312.99,441.43,21.1,14.4,0.076,66045.2,66050.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412607,126399.00
08/30/2014 11:30,1,0.885,ACTIVE,213.3,327.09,60.00,1409412604,"040051121000095","019011112586793",22.76,19,0.153,309.90,438.52,20.0,11.0,0.231,58956.4,58961,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412608,126400.00
08/30/2014 11:30,1,0.537,ACTIVE,213.6,405.67,60.03,1409412604,"033051125000132","019011112586793",34.49,20,0.147,316.44,441.60,18.4,13.3,0.005,58085.3,58090,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412609,126401.00
08/30/2014 11:30,1,0.522,ACTIVE,213.6,371.66,60.03,1409412604,"033051125000135","019011112586793",34.26,20,0.150,316.84,442.31,17.8,14.9,0.032,55662.799999952,55667.399999976,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412611,126402.00
08/30/2014 11:30,1,0.850,ACTIVE,213.6,359.84,60.00,1409412604,"040051121000116","019011112586793",25.61,19,0.166,309.88,439.74,21.6,26.2,0.083,65038.300000011,65043.400000035,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412612,126403.00
08/30/2014 11:30,1,0.828,ACTIVE,213.6,400.24,60.03,1409412604,"040051121000068","019011112586793",23.08,20,0.136,315.84,440.76,19.0,12.2,0.007,59793.1,59797.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412613,126404.00
08/30/2014 11:30,1,0.611,ACTIVE,213.6,377.23,60.00,1409412604,"033051125000118","019011112586793",38.86,20,0.195,317.43,444.25,23.6,20.3,0.053,74517,74523.400000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412614,126405.00
