ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 11:30,1,0.617,ACTIVE,213.9,329.04,60.03,1409412604,"033051125000150","019011112586793",39.23,19,0.153,316.73,443.93,24.0,28.7,0.264,73551.7,73558,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412616,126406.00
08/30/2014 11:30,1,0.807,ACTIVE,213.5,346.07,60.00,1409412604,"040051121000185","019011112586793",24.63,19,0.145,315.93,440.78,19.7,19.1,0.122,67419.300000024,67424.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412617,126407.00
08/30/2014 11:30,1,0.798,ACTIVE,213.6,327.48,60.03,1409412604,"040051121000195","019011112586793",24.45,20,0.159,317.10,441.66,19.4,12.6,0.262,65253.800000001,65258.900000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412618,126408.00
08/30/2014 11:30,2,0.863,ACTIVE,215.09,342.35,60.001,1409412604,"274151322000083","019011112586793",28.61,22.50,0,334.24,356.78,25.0,22.2,0.172,244240.0,244240.0,22373,0,0,0,L,1151911521,1,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412619,126409.00
08/30/2014 11:30,2,0.926,ACTIVE,215.77,340.85,60.006,1409412604,"274151322000076","019011112586793",28.88,22.30,0,335.14,358.28,27.1,24.2,0.177,254975.8,254975.8,22357,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412620,126410.00
08/30/2014 11:30,2,0.586,ACTIVE,215.32,401.26,60.006,1409412604,"274151322000094","019011112586793",37.65,24.30,0,332.13,438.53,22.4,19.7,0.146,181322.8,181322.8,22800,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412621,126411.00
08/30/2014 11:30,2,0.893,ACTIVE,214.87,340.85,60.001,1409412604,"274151322000052","019011112586793",28.49,22.50,0,333.03,357.08,25.7,22.9,0.168,245321.1,245321.1,22316,0,0,0,L,1151911521,1,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412622,126412.00
08/30/2014 11:30,2,0.863,ACTIVE,215.32,340.25,60.022,1409412604,"274151322000085","019011112586793",28.65,22.80,0,334.54,356.78,25.0,22.2,0.159,244364.6,244364.6,22274,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412623,126413.00
08/30/2014 11:30,2,0.873,ACTIVE,215.54,340.85,60.001,1409412604,"274151322000087","019011112586793",27.73,29.30,0,334.24,357.08,24.6,21.8,0.159,232500.2,232500.2,22301,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412624,126414.00
08/30/2014 11:30,2,0.861,ACTIVE,214.87,339.95,60.001,1409412604,"274151322000088","019011112586793",27.67,22.50,0,334.24,356.48,24.1,21.4,0.150,237356.4,237356.4,22289,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412625,126415.00
08/30/2014 11:30,2,0.906,ACTIVE,215.32,344.76,60.001,1409412604,"274151322000095","019011112586793",28.78,22.30,0,334.24,357.38,26.4,23.6,0.168,252697.9,252697.9,22351,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412626,126416.00
08/30/2014 11:30,2,0.609,ACTIVE,215.77,402.16,60.001,1409412604,"274151322000068","019011112586793",37.63,24.50,0,332.73,435.83,23.2,20.5,0.141,179605.1,179605.1,22857,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412627,126417.00
08/30/2014 11:30,2,0.854,ACTIVE,215.09,342.95,60.001,1409412604,"274151322000054","019011112586793",28.84,22.80,0,333.03,357.08,25.0,22.2,0.159,242057.4,242057.4,22424,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409412628,126418.00
08/30/2014 11:45,1,1.166,ACTIVE,213.7,400.12,60.03,1409413504,"040051121000097","019011112586793",25.65,20,0.256,309.19,443.50,29.7,27.4,0.053,66050.4,66056.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413507,126419.00
08/30/2014 11:45,1,1.195,ACTIVE,213.5,333.93,60.00,1409413504,"040051121000095","019011112586793",23.23,19,0.200,311.62,440.56,27.6,21.0,0.243,58961,58966.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413508,126420.00
08/30/2014 11:45,1,0.737,ACTIVE,214.1,404.93,60.03,1409413504,"033051125000132","019011112586793",35.27,20,0.193,316.04,443.76,25.8,23.7,0.025,58090,58095.3,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413509,126421.00
08/30/2014 11:45,1,0.727,ACTIVE,213.8,382.97,60.03,1409413504,"033051125000135","019011112586793",34.75,20,0.188,317.37,444.43,25.1,21.0,0.203,55667.399999976,55672.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413511,126422.00
08/30/2014 11:45,1,1.187,ACTIVE,213.6,391.72,60.03,1409413504,"040051121000116","019011112586793",25.28,19,0.217,308.03,441.85,29.8,35.3,0.060,65043.400000035,65049.600000023,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413512,126423.00
08/30/2014 11:45,1,1.135,ACTIVE,214.0,359.51,60.00,1409413504,"040051121000068","019011112586793",23.59,20,0.199,315.95,442.52,26.6,32.4,0.129,59797.8,59803.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413513,126424.00
08/30/2014 11:45,1,0.841,ACTIVE,214.2,364.62,60.00,1409413504,"033051125000118","019011112586793",39.51,20,0.212,314.16,443.98,33.0,25.7,0.214,74523.400000036,74530.600000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413515,126425.00
08/30/2014 11:45,1,0.851,ACTIVE,214.2,365.36,60.03,1409413504,"033051125000150","019011112586793",39.44,20,0.215,314.24,443.93,33.4,33.8,0.191,73558,73565.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413516,126426.00
08/30/2014 11:45,1,1.140,ACTIVE,214.0,327.55,60.03,1409413504,"040051121000185","019011112586793",24.45,19,0.186,309.06,442.52,27.7,24.0,0.297,67424.2,67429.899999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413517,126427.00
08/30/2014 11:45,1,1.110,ACTIVE,213.9,392.88,60.00,1409413504,"040051121000195","019011112586793",24.86,20,0.165,311.60,443.10,27.4,23.8,0.134,65258.900000001,65264.900000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413518,126428.00
08/30/2014 11:45,2,1.203,ACTIVE,216.00,343.25,60.012,1409413504,"274151322000083","019011112586793",28.90,22.80,0,323.72,361.59,35.2,32.0,0.243,244247.8,244247.8,22374,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413519,126429.00
08/30/2014 11:45,2,1.287,ACTIVE,216.22,343.85,60.012,1409413504,"274151322000076","019011112586793",29.14,22.50,0,324.92,363.69,38.0,34.8,0.252,254984.3,254984.3,22358,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413520,126430.00
08/30/2014 11:45,2,0.814,ACTIVE,215.77,412.98,60.017,1409413504,"274151322000094","019011112586793",38.63,24.30,0,334.54,442.14,31.8,28.7,0.212,181329.8,181329.8,22801,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413522,126431.00
08/30/2014 11:45,2,1.229,ACTIVE,215.54,345.36,60.049,1409413504,"274151322000052","019011112586793",28.92,22.80,0,323.11,361.59,36.0,32.8,0.239,245329.1,245329.1,22317,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413522,126432.00
08/30/2014 11:45,2,1.213,ACTIVE,216.00,343.85,60.017,1409413504,"274151322000085","019011112586793",28.73,23.00,0,323.41,361.89,35.3,32.1,0.230,244372.5,244372.5,22275,0,0,0,L,1151911521,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413523,126433.00
08/30/2014 11:45,2,1.197,ACTIVE,216.00,343.25,60.017,1409413504,"274151322000087","019011112586793",28.31,29.80,0,323.72,360.99,34.3,31.2,0.230,232507.9,232507.9,22302,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413524,126434.00
08/30/2014 11:45,2,1.176,ACTIVE,215.54,345.96,60.012,1409413504,"274151322000088","019011112586793",28.71,22.50,0,323.11,360.69,34.2,31.1,0.225,237363.9,237363.9,22290,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413525,126435.00
08/30/2014 11:45,2,1.270,ACTIVE,216.00,348.06,60.017,1409413504,"274151322000095","019011112586793",29.08,22.50,0,323.11,362.49,37.4,34.2,0.252,252706.2,252706.2,22352,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413526,126436.00
08/30/2014 11:45,2,0.830,ACTIVE,216.45,415.99,60.012,1409413504,"274151322000068","019011112586793",38.96,24.80,0,334.54,444.85,32.5,29.4,0.203,179612.3,179612.3,22858,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413527,126437.00
08/30/2014 11:45,2,1.217,ACTIVE,215.54,350.47,60.017,1409413504,"274151322000054","019011112586793",28.61,23.00,0,323.11,361.89,35.2,32.1,0.239,242065.2,242065.2,22425,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409413528,126438.00
08/30/2014 12:00,1,1.621,ACTIVE,215.1,387.59,60.03,1409414405,"040051121000097","019011112586793",26.69,20,0.257,316.49,443.23,43.0,33.7,0.258,66056.8,66063.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414408,126439.00
08/30/2014 12:00,1,1.631,ACTIVE,214.7,371.90,60.00,1409414405,"040051121000095","019011112586793",24.06,19,0.215,311.01,440.54,39.0,29.6,0.129,58966.3,58972,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414410,126440.00
08/30/2014 12:00,1,1.035,ACTIVE,215.0,336.65,60.03,1409414405,"033051125000132","019011112586793",35.70,20,0.235,316.05,443.63,36.8,37.2,0.284,58095.3,58101.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414412,126441.00
08/30/2014 12:00,1,1.022,ACTIVE,215.5,332.32,60.03,1409414405,"033051125000135","019011112586793",35.30,20,0.224,316.08,444.66,35.9,37.1,0.279,55672.699999988,55678.399999976,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414414,126442.00
08/30/2014 12:00,1,1.591,ACTIVE,215.2,360.12,60.03,1409414405,"040051121000116","019011112586793",26.68,19,0.243,312.35,442.03,42.2,42.8,0.227,65049.600000023,65056.100000023,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414416,126443.00
08/30/2014 12:00,1,1.554,ACTIVE,214.8,381.70,60.03,1409414405,"040051121000068","019011112586793",24.34,20,0.218,316.79,442.45,37.6,29.1,0.107,59803.3,59809.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414418,126444.00
08/30/2014 12:00,1,1.148,ACTIVE,214.6,388.86,60.03,1409414405,"033051125000118","019011112586793",40.40,20,0.297,308.03,447.21,46.1,37.6,0.195,74530.600000024,74538.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414420,126445.00
08/30/2014 12:00,1,1.160,ACTIVE,215.2,390.58,60.03,1409414405,"033051125000150","019011112586793",40.15,20,0.275,308.31,447.73,46.3,38.2,0.187,73565.4,73573.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414422,126446.00
08/30/2014 12:00,1,1.526,ACTIVE,215.1,325.80,60.03,1409414405,"040051121000185","019011112586793",25.95,19,0.243,315.72,442.64,39.4,39.3,0.294,67429.899999988,67436.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414423,126447.00
08/30/2014 12:00,1,1.511,ACTIVE,215.6,348.74,60.00,1409414405,"040051121000195","019011112586793",26.01,20,0.244,317.40,443.32,39.1,39.6,0.274,65264.900000001,65271.200000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414425,126448.00
08/30/2014 12:00,2,1.709,ACTIVE,217.35,351.37,60.012,1409414405,"274151322000083","019011112586793",29.34,23.30,0,333.93,369.10,50.7,47.0,0.349,244256.0,244256.0,22375,0,0,0,L,1151911521,1,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414426,126449.00
08/30/2014 12:00,2,1.785,ACTIVE,217.58,359.18,60.017,1409414405,"274151322000076","019011112586793",30.32,23.00,0,335.14,371.21,54.8,50.9,0.371,254993.2,254993.2,22359,0,0,0,L,1151911521,1,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414427,126450.00
08/30/2014 12:00,2,1.141,ACTIVE,216.90,430.42,60.022,1409414405,"274151322000094","019011112586793",39.60,24.50,0,331.83,450.86,46.2,42.7,0.309,181337.1,181337.1,22802,0,0,0,L,1151911521,1,123.36,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414428,126451.00
08/30/2014 12:00,2,1.738,ACTIVE,216.90,347.46,60.017,1409414405,"274151322000052","019011112586793",29.28,23.00,0,333.63,370.00,51.5,47.8,0.349,245337.4,245337.4,22318,0,0,0,L,1151911521,1,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414429,126452.00
08/30/2014 12:00,2,1.697,ACTIVE,216.67,355.88,60.012,1409414405,"274151322000085","019011112586793",29.60,23.30,0,334.84,369.10,50.9,47.2,0.349,244380.7,244380.7,22276,0,0,0,L,1151911521,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414430,126453.00
08/30/2014 12:00,2,1.705,ACTIVE,216.67,352.57,60.017,1409414405,"274151322000087","019011112586793",28.65,30.50,0,334.24,369.70,49.5,45.8,0.327,232515.8,232515.8,22303,0,0,0,L,1151911521,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414431,126454.00
08/30/2014 12:00,2,1.678,ACTIVE,216.45,348.36,60.012,1409414405,"274151322000088","019011112586793",29.22,22.80,0,333.93,368.80,49.7,46.0,0.323,237371.9,237371.9,22291,0,0,0,L,1151911521,1,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414432,126455.00
08/30/2014 12:00,2,1.805,ACTIVE,217.13,357.98,60.017,1409414405,"274151322000095","019011112586793",29.64,22.80,0,334.24,371.21,54.1,50.3,0.358,252715.0,252715.0,22353,0,0,0,L,1151911521,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414433,126456.00
08/30/2014 12:00,2,1.156,ACTIVE,217.80,431.32,60.017,1409414405,"274151322000068","019011112586793",39.74,25.00,0,332.13,447.85,46.5,43.0,0.301,179619.8,179619.8,22859,0,0,0,L,1151911521,1,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414434,126457.00
08/30/2014 12:00,2,1.711,ACTIVE,216.67,351.07,60.022,1409414405,"274151322000054","019011112586793",29.34,23.50,0,333.93,369.40,50.9,47.2,0.340,242073.5,242073.5,22426,0,0,0,L,1151911521,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409414435,126458.00
08/30/2014 12:15,1,2.145,ACTIVE,215.7,407.01,60.03,1409415305,"040051121000097","019011112586793",26.70,20,0.268,302.77,448.94,57.0,53.4,0.181,66063.5,66075.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415307,126459.00
08/30/2014 12:15,1,2.140,ACTIVE,215.6,377.38,60.03,1409415305,"040051121000095","019011112586793",24.19,20,0.321,301.99,446.20,51.5,51.8,0.290,58972,58982.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415308,126460.00
08/30/2014 12:15,1,1.365,ACTIVE,215.1,423.50,60.03,1409415305,"033051125000132","019011112586793",35.95,20,0.290,306.82,448.40,48.8,39.4,0.115,58101.1,58110.9,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415310,126461.00
08/30/2014 12:15,1,1.359,ACTIVE,215.8,370.06,60.03,1409415305,"033051125000135","019011112586793",35.48,20,0.308,307.84,448.96,47.9,49.6,0.337,55678.399999976,55688.099999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415311,126462.00
08/30/2014 12:15,1,2.132,ACTIVE,215.0,343.74,60.03,1409415305,"040051121000116","019011112586793",26.60,19,0.302,297.80,447.53,56.4,41.5,0.388,65056.100000023,65067.499999999,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415312,126463.00
08/30/2014 12:15,1,2.114,ACTIVE,215.6,389.58,60.03,1409415305,"040051121000068","019011112586793",24.25,20,0.305,307.07,447.60,51.0,51.8,0.252,59809.2,59819.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415314,126464.00
08/30/2014 12:15,1,1.638,ACTIVE,215.0,329.51,60.00,1409415305,"033051125000118","019011112586793",32.93,20,0.336,304.23,448.53,53.7,63.4,0.303,74538.400000036,74550.100000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415315,126465.00
08/30/2014 12:15,1,1.645,ACTIVE,215.4,424.88,60.03,1409415305,"033051125000150","019011112586793",33.25,20,0.284,304.75,448.57,54.4,39.9,0.075,73573.1,73585,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415316,126466.00
08/30/2014 12:15,1,2.075,ACTIVE,215.5,323.22,60.03,1409415305,"040051121000185","019011112586793",26.34,20,0.329,303.93,448.20,54.4,42.3,0.359,67436.2,67447.300000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415317,126467.00
08/30/2014 12:15,1,2.068,ACTIVE,215.9,381.80,60.03,1409415305,"040051121000195","019011112586793",26.38,20,0.321,304.36,447.56,54.3,59.9,0.149,65271.200000001,65282.500000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415319,126468.00
08/30/2014 12:15,2,2.244,ACTIVE,216.67,360.69,60.012,1409415305,"274151322000083","019011112586793",29.36,24.30,0,336.34,378.42,66.7,62.5,0.473,244269.8,244269.8,22376,0,0,0,L,1151911521,1,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415320,126469.00
08/30/2014 12:15,2,2.383,ACTIVE,217.58,359.78,60.017,1409415305,"274151322000076","019011112586793",29.88,23.80,0,337.84,381.12,72.0,67.6,0.495,255008.2,255008.2,22360,0,0,0,L,1151911521,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415321,126470.00
08/30/2014 12:15,2,1.523,ACTIVE,216.90,422.90,60.006,1409415305,"274151322000094","019011112586793",39.52,25.00,0,394.95,456.87,60.5,56.4,0.407,181349.6,181349.6,22803,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415322,126471.00
08/30/2014 12:15,2,2.277,ACTIVE,216.67,360.69,60.017,1409415305,"274151322000052","019011112586793",29.28,24.00,0,336.04,379.02,67.5,63.2,0.451,245351.5,245351.5,22319,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415323,126472.00
08/30/2014 12:15,2,2.268,ACTIVE,217.13,362.19,60.043,1409415305,"274151322000085","019011112586793",29.06,24.00,0,336.94,378.42,66.8,62.5,0.446,244394.6,244394.6,22277,0,0,0,L,1151911521,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415323,126473.00
08/30/2014 12:15,2,2.238,ACTIVE,217.13,355.88,60.028,1409415305,"274151322000087","019011112586793",28.53,31.80,0,336.64,377.52,64.6,60.4,0.433,232529.2,232529.2,22304,0,0,0,L,1151911521,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415324,126474.00
08/30/2014 12:15,2,2.229,ACTIVE,216.67,364.29,60.017,1409415305,"274151322000088","019011112586793",28.94,23.80,0,336.64,378.12,65.3,61.1,0.442,237385.4,237385.4,22292,0,0,0,L,1151911521,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415326,126475.00
08/30/2014 12:15,2,2.377,ACTIVE,216.90,362.19,60.017,1409415305,"274151322000095","019011112586793",29.58,23.80,0,336.34,380.22,71.1,66.7,0.482,252729.8,252729.8,22354,0,0,0,L,1151911521,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415327,126476.00
08/30/2014 12:15,2,1.480,ACTIVE,217.80,440.34,60.012,1409415305,"274151322000068","019011112586793",40.22,25.80,0,398.86,460.78,60.6,56.5,0.407,179632.4,179632.4,22860,0,0,0,L,1151911521,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415328,126477.00
08/30/2014 12:15,2,2.258,ACTIVE,216.90,364.29,60.017,1409415305,"274151322000054","019011112586793",29.16,24.30,0,336.04,379.02,66.6,62.4,0.460,242087.2,242087.2,22427,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409415329,126478.00
08/30/2014 12:30,1,1.337,ACTIVE,214.2,371.83,60.03,1409416204,"040051121000097","019011112586793",26.68,20,0.206,301.59,451.64,35.5,28.0,0.148,66075.1,66085.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416206,126479.00
08/30/2014 12:30,1,1.383,ACTIVE,214.0,352.85,60.03,1409416204,"040051121000095","019011112586793",23.62,20,0.197,301.83,445.84,32.5,22.8,0.223,58982.2,58991.4,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416208,126480.00
08/30/2014 12:30,1,0.867,ACTIVE,214.9,392.02,60.03,1409416204,"033051125000132","019011112586793",35.43,20,0.219,306.07,447.73,30.5,30.6,0.050,58110.9,58120.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416209,126481.00
08/30/2014 12:30,1,0.855,ACTIVE,214.3,337.43,60.03,1409416204,"033051125000135","019011112586793",35.08,20,0.170,306.93,449.00,29.8,20.1,0.318,55688.099999964,55697,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416210,126482.00
08/30/2014 12:30,1,1.355,ACTIVE,213.9,359.96,60.03,1409416204,"040051121000116","019011112586793",26.40,19,0.210,300.75,450.25,35.6,27.0,0.139,65067.499999999,65077.700000047,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416212,126483.00
08/30/2014 12:30,1,1.353,ACTIVE,214.2,368.39,60.03,1409416204,"040051121000068","019011112586793",23.57,20,0.235,305.42,447.36,31.7,31.7,0.101,59819.5,59829,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416213,126484.00
08/30/2014 12:30,1,0.990,ACTIVE,214.2,336.08,60.03,1409416204,"033051125000118","019011112586793",39.73,20,0.256,304.16,447.89,39.1,30.6,0.311,74550.100000024,74561.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416214,126485.00
08/30/2014 12:30,1,1.002,ACTIVE,214.0,409.22,60.00,1409416204,"033051125000150","019011112586793",39.57,20,0.245,303.43,448.51,39.4,30.9,0.089,73585,73596,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416216,126486.00
08/30/2014 12:30,1,1.305,ACTIVE,214.6,363.42,60.00,1409416204,"040051121000185","019011112586793",25.71,20,0.209,302.57,450.76,33.4,32.5,0.206,67447.300000024,67457.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416217,126487.00
08/30/2014 12:30,1,1.294,ACTIVE,214.5,324.11,60.03,1409416204,"040051121000195","019011112586793",25.77,20,0.199,304.35,449.53,33.1,33.4,0.253,65282.500000001,65292.500000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416218,126488.00
08/30/2014 12:30,2,1.424,ACTIVE,216.67,351.67,60.012,1409416204,"274151322000083","019011112586793",28.82,24.00,0,336.04,380.52,41.5,38.2,0.287,244282.5,244282.5,22377,0,0,0,L,1151911521,1,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416219,126489.00
08/30/2014 12:30,2,1.498,ACTIVE,217.58,351.67,60.012,1409416204,"274151322000076","019011112586793",29.60,23.80,0,331.53,381.73,44.9,41.4,0.301,255021.9,255021.9,22361,0,0,0,L,1151911521,1,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416220,126490.00
08/30/2014 12:30,2,0.959,ACTIVE,216.90,417.79,60.028,1409416204,"274151322000094","019011112586793",38.53,25.00,0,392.25,459.57,37.7,34.4,0.256,181361.0,181361.0,22804,0,0,0,L,1151911521,1,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416221,126491.00
08/30/2014 12:30,2,1.439,ACTIVE,216.67,349.26,60.006,1409416204,"274151322000052","019011112586793",28.96,23.80,0,335.74,380.82,42.3,38.9,0.287,245364.3,245364.3,22320,0,0,0,L,1151911521,1,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416222,126492.00
08/30/2014 12:30,2,1.424,ACTIVE,216.90,353.77,60.012,1409416204,"274151322000085","019011112586793",28.88,24.00,0,336.64,380.82,41.7,38.3,0.270,244407.2,244407.2,22278,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416223,126493.00
08/30/2014 12:30,2,1.406,ACTIVE,217.13,353.47,60.012,1409416204,"274151322000087","019011112586793",28.27,32.20,0,336.04,380.22,40.2,36.9,0.270,232541.5,232541.5,22305,0,0,0,L,1151911521,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416224,126494.00
08/30/2014 12:30,2,1.391,ACTIVE,216.45,350.77,60.022,1409416204,"274151322000088","019011112586793",28.69,23.50,0,336.34,379.92,40.4,37.1,0.265,237397.8,237397.8,22293,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416225,126495.00
08/30/2014 12:30,2,1.490,ACTIVE,216.45,354.67,60.022,1409416204,"274151322000095","019011112586793",29.30,23.50,0,330.63,380.82,44.2,40.7,0.292,252743.3,252743.3,22355,0,0,0,L,1151911521,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416226,126496.00
08/30/2014 12:30,2,0.926,ACTIVE,217.80,431.02,60.017,1409416204,"274151322000068","019011112586793",40.06,25.50,0,394.95,464.68,37.3,34.1,0.239,179643.9,179643.9,22861,0,0,0,L,1151911521,1,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416227,126497.00
08/30/2014 12:30,2,1.408,ACTIVE,216.67,349.26,60.033,1409416204,"274151322000054","019011112586793",29.10,24.00,0,335.44,381.12,41.5,38.2,0.283,242099.9,242099.9,22428,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409416228,126498.00
08/30/2014 12:45,1,1.086,ACTIVE,214.6,422.34,60.00,1409417104,"040051121000097","019011112586793",26.49,20,0.201,313.19,443.42,28.6,14.4,0.020,66085.6,66091.8,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417106,126499.00
08/30/2014 12:45,1,1.139,ACTIVE,213.9,357.82,60.03,1409417104,"040051121000095","019011112586793",23.44,19,0.211,312.22,440.25,26.5,24.3,0.098,58991.4,58996.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417108,126500.00
08/30/2014 12:45,1,0.711,ACTIVE,214.8,377.52,60.03,1409417104,"033051125000132","019011112586793",35.17,20,0.189,317.08,443.23,24.9,27.2,0.060,58120.1,58125.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417109,126501.00
08/30/2014 12:45,1,0.699,ACTIVE,214.7,409.06,60.00,1409417104,"033051125000135","019011112586793",34.86,20,0.144,317.94,444.47,24.2,23.0,0.017,55697,55702.299999952,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417110,126502.00
08/30/2014 12:45,1,1.128,ACTIVE,214.1,406.77,60.03,1409417104,"040051121000116","019011112586793",25.87,19,0.170,312.05,441.98,29.0,14.5,0.105,65077.700000047,65083.900000035,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417111,126503.00
08/30/2014 12:45,1,1.112,ACTIVE,214.4,398.31,60.03,1409417104,"040051121000068","019011112586793",23.32,20,0.190,315.82,442.10,25.8,22.0,0.029,59829,59834.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417113,126504.00
08/30/2014 12:45,1,0.813,ACTIVE,214.2,363.25,60.00,1409417104,"033051125000118","019011112586793",39.67,20,0.194,317.67,444.21,32.1,25.0,0.143,74561.100000024,74568.400000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417114,126505.00
08/30/2014 12:45,1,0.820,ACTIVE,214.5,386.24,60.00,1409417104,"033051125000150","019011112586793",39.83,20,0.190,316.56,443.98,32.5,28.8,0.105,73596,73603.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417115,126506.00
08/30/2014 12:45,1,1.092,ACTIVE,214.5,374.19,60.00,1409417104,"040051121000185","019011112586793",24.99,20,0.187,315.37,442.61,27.1,23.6,0.231,67457.2,67463.000000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417117,126507.00
08/30/2014 12:45,1,1.072,ACTIVE,214.6,333.65,60.00,1409417104,"040051121000195","019011112586793",25.18,20,0.226,317.07,443.34,26.8,21.5,0.277,65292.500000001,65298.300000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417118,126508.00
08/30/2014 12:45,2,1.146,ACTIVE,216.45,350.17,59.996,1409417104,"274151322000083","019011112586793",28.88,23.50,0,335.74,361.59,33.6,30.5,0.230,244290.3,244290.3,22378,0,0,0,L,1151911521,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417119,126509.00
08/30/2014 12:45,2,1.227,ACTIVE,216.90,351.97,59.985,1409417104,"274151322000076","019011112586793",29.24,23.00,0,336.94,363.39,36.4,33.2,0.247,255030.4,255030.4,22362,0,0,0,L,1151911521,1,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417120,126510.00
08/30/2014 12:45,2,0.775,ACTIVE,216.22,418.39,59.990,1409417104,"274151322000094","019011112586793",38.92,24.50,0,333.93,439.13,30.1,27.1,0.194,181367.9,181367.9,22805,0,0,0,L,1151911521,1,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417122,126511.00
08/30/2014 12:45,2,1.166,ACTIVE,215.77,348.66,59.990,1409417104,"274151322000052","019011112586793",29.04,23.30,0,335.44,361.29,34.3,31.2,0.217,245372.3,245372.3,22321,0,0,0,L,1151911521,1,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417123,126512.00
08/30/2014 12:45,2,1.164,ACTIVE,216.45,349.56,59.990,1409417104,"274151322000085","019011112586793",28.55,23.50,0,336.64,361.59,33.6,30.6,0.212,244415.0,244415.0,22279,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417123,126513.00
08/30/2014 12:45,2,1.141,ACTIVE,216.45,348.96,60.012,1409417104,"274151322000087","019011112586793",28.29,32.20,0,335.74,360.99,32.7,29.7,0.203,232549.0,232549.0,22306,0,0,0,L,1151911521,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417124,126514.00
08/30/2014 12:45,2,1.117,ACTIVE,216.00,350.47,59.985,1409417104,"274151322000088","019011112586793",28.75,23.00,0,335.44,361.59,32.5,29.5,0.208,237405.3,237405.3,22294,0,0,0,L,1151911521,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417125,126515.00
08/30/2014 12:45,2,1.217,ACTIVE,216.22,346.86,59.985,1409417104,"274151322000095","019011112586793",28.96,23.00,0,335.74,362.79,35.6,32.5,0.234,252751.6,252751.6,22356,0,0,0,L,1151911521,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417127,126516.00
08/30/2014 12:45,2,0.781,ACTIVE,216.67,419.90,59.996,1409417104,"274151322000068","019011112586793",38.96,25.00,0,333.63,445.15,30.8,27.8,0.194,179651.0,179651.0,22862,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417128,126517.00
08/30/2014 12:45,2,1.156,ACTIVE,216.00,346.26,59.980,1409417104,"274151322000054","019011112586793",28.67,23.50,0,335.44,361.89,33.5,30.4,0.217,242107.7,242107.7,22429,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409417128,126518.00
08/30/2014 13:00,1,1.422,ACTIVE,214.9,344.05,60.03,1409418004,"040051121000097","019011112586793",26.58,20,0.233,315.47,443.37,37.6,31.3,0.247,66091.8,66100.1,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418007,126519.00
08/30/2014 13:00,1,1.452,ACTIVE,214.5,334.87,60.03,1409418004,"040051121000095","019011112586793",23.76,19,0.201,312.83,440.41,34.3,32.8,0.218,58996.7,59003.9,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418008,126520.00
08/30/2014 13:00,1,0.928,ACTIVE,215.2,371.12,60.03,1409418004,"033051125000132","019011112586793",35.17,20,0.203,317.49,443.59,32.5,25.1,0.100,58125.3,58132.4,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418009,126521.00
08/30/2014 13:00,1,0.914,ACTIVE,215.1,368.77,60.03,1409418004,"033051125000135","019011112586793",34.97,20,0.203,317.42,444.24,31.8,26.3,0.104,55702.299999952,55709.399999976,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418011,126522.00
08/30/2014 13:00,1,1.445,ACTIVE,214.4,335.21,60.03,1409418004,"040051121000116","019011112586793",26.35,19,0.238,311.90,441.90,37.9,37.9,0.275,65083.900000035,65091.999999999,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418012,126523.00
08/30/2014 13:00,1,1.423,ACTIVE,215.1,362.19,60.03,1409418004,"040051121000068","019011112586793",23.90,20,0.200,317.05,443.01,33.8,34.1,0.128,59834.5,59841.7,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418013,126524.00
08/30/2014 13:00,1,1.062,ACTIVE,214.9,368.04,60.03,1409418004,"033051125000118","019011112586793",39.60,20,0.270,320.62,444.68,41.8,42.6,0.214,74568.400000036,74577.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418015,126525.00
08/30/2014 13:00,1,1.072,ACTIVE,214.4,368.61,60.03,1409418004,"033051125000150","019011112586793",39.59,20,0.266,319.71,445.10,42.2,34.4,0.215,73603.2,73612.7,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418016,126526.00
08/30/2014 13:00,1,1.405,ACTIVE,215.1,350.41,60.03,1409418004,"040051121000185","019011112586793",25.70,20,0.221,315.16,442.70,35.9,27.9,0.195,67463.000000012,67470.800000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418017,126527.00
08/30/2014 13:00,1,1.408,ACTIVE,214.5,365.66,60.03,1409418004,"040051121000195","019011112586793",25.54,20,0.221,318.51,443.21,35.8,27.6,0.236,65298.300000001,65306.200000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418019,126528.00
08/30/2014 13:00,2,1.490,ACTIVE,216.90,348.66,60.022,1409418004,"274151322000083","019011112586793",29.06,23.50,0,335.74,367.60,43.9,40.5,0.314,244300.3,244300.3,22379,0,0,0,L,1151911521,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418020,126529.00
08/30/2014 13:00,2,1.566,ACTIVE,217.80,357.38,60.043,1409418004,"274151322000076","019011112586793",29.88,23.30,0,337.24,370.30,47.4,43.9,0.318,255041.3,255041.3,22363,0,0,0,L,1151911521,1,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418021,126530.00
08/30/2014 13:00,2,0.998,ACTIVE,217.13,425.91,60.038,1409418004,"274151322000094","019011112586793",39.60,24.80,0,337.54,448.75,40.0,36.7,0.265,181376.9,181376.9,22806,0,0,0,L,1151911521,1,123.14,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418022,126531.00
08/30/2014 13:00,2,1.516,ACTIVE,217.13,351.07,60.049,1409418004,"274151322000052","019011112586793",29.12,23.30,0,335.14,368.20,44.7,41.2,0.296,245382.5,245382.5,22322,0,0,0,L,1151911521,1,122.91,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418022,126532.00
08/30/2014 13:00,2,1.490,ACTIVE,217.13,354.97,60.017,1409418004,"274151322000085","019011112586793",29.12,23.50,0,336.94,367.60,44.0,40.5,0.287,244425.1,244425.1,22280,0,0,0,L,1151911521,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418023,126533.00
08/30/2014 13:00,2,1.479,ACTIVE,216.90,355.58,60.022,1409418004,"274151322000087","019011112586793",28.49,32.40,0,335.74,367.00,42.7,39.3,0.283,232558.8,232558.8,22307,0,0,0,L,1151911521,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418024,126534.00
08/30/2014 13:00,2,1.471,ACTIVE,216.67,348.36,60.022,1409418004,"274151322000088","019011112586793",28.69,23.30,0,335.44,367.30,42.7,39.3,0.283,237415.1,237415.1,22295,0,0,0,L,1151911521,1,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418025,126535.00
08/30/2014 13:00,2,1.559,ACTIVE,216.90,348.36,60.017,1409418004,"274151322000095","019011112586793",29.60,23.00,0,336.04,369.40,46.7,43.2,0.305,252762.3,252762.3,22357,0,0,0,L,1151911521,1,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418026,126536.00
08/30/2014 13:00,2,0.980,ACTIVE,217.35,431.62,60.022,1409418004,"274151322000068","019011112586793",39.94,25.30,0,337.84,458.37,40.8,37.4,0.256,179660.2,179660.2,22863,0,0,0,L,1151911521,1,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418027,126537.00
08/30/2014 13:00,2,1.492,ACTIVE,217.13,355.28,60.012,1409418004,"274151322000054","019011112586793",29.02,23.80,0,335.14,368.20,43.9,40.4,0.296,242117.8,242117.8,22430,0,0,0,L,1151911521,1,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418028,126538.00
08/30/2014 13:15,1,1.708,ACTIVE,215.1,417.54,60.03,1409418904,"040051121000097","019011112586793",26.95,20,0.266,316.26,441.35,45.8,35.6,0.093,66100.1,66109.8,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418906,126539.00
08/30/2014 13:15,1,1.749,ACTIVE,215.3,394.35,60.03,1409418904,"040051121000095","019011112586793",23.94,20,0.236,315.35,438.26,41.6,41.9,0.095,59003.9,59012.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418908,126540.00
08/30/2014 13:15,1,1.125,ACTIVE,215.4,405.71,60.07,1409418904,"033051125000132","019011112586793",35.37,20,0.227,317.04,436.23,39.6,36.9,0.120,58132.4,58140.6,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418909,126541.00
08/30/2014 13:15,1,1.105,ACTIVE,215.1,335.25,60.07,1409418904,"033051125000135","019011112586793",35.41,20,0.238,319.01,443.40,38.9,37.9,0.306,55709.399999976,55717.599999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418910,126542.00
08/30/2014 13:15,1,1.738,ACTIVE,214.7,394.13,60.07,1409418904,"040051121000116","019011112586793",26.71,19,0.295,312.46,440.84,46.2,37.3,0.264,65091.999999999,65101.499999999,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418912,126543.00
08/30/2014 13:15,1,1.737,ACTIVE,215.5,330.01,60.03,1409418904,"040051121000068","019011112586793",24.10,20,0.253,317.75,443.32,41.6,32.0,0.317,59841.7,59850.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418913,126544.00
08/30/2014 13:15,1,1.295,ACTIVE,214.7,328.80,60.07,1409418904,"033051125000118","019011112586793",39.94,20,0.332,305.63,448.49,51.4,51.3,0.350,74577.900000036,74588.800000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418914,126545.00
08/30/2014 13:15,1,1.299,ACTIVE,214.9,414.02,60.03,1409418904,"033051125000150","019011112586793",40.18,20,0.307,306.16,448.89,51.9,42.3,0.175,73612.7,73623.8,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418916,126546.00
08/30/2014 13:15,1,1.732,ACTIVE,215.5,366.13,60.03,1409418904,"040051121000185","019011112586793",25.90,20,0.285,315.64,443.53,44.6,45.9,0.248,67470.800000024,67480.000000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418917,126547.00
08/30/2014 13:15,1,1.729,ACTIVE,215.0,395.74,60.03,1409418904,"040051121000195","019011112586793",25.96,20,0.271,317.10,439.67,44.6,35.4,0.149,65306.200000001,65315.500000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418918,126548.00
08/30/2014 13:15,2,1.791,ACTIVE,216.67,352.27,60.028,1409418904,"274151322000083","019011112586793",29.38,24.00,0,336.34,370.00,53.3,49.5,0.376,244312.0,244312.0,22380,0,0,0,L,1151911521,1,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418919,126549.00
08/30/2014 13:15,2,1.904,ACTIVE,217.35,351.37,59.996,1409418904,"274151322000076","019011112586793",29.86,23.50,0,337.84,372.71,57.6,53.7,0.389,255053.9,255053.9,22364,0,0,0,L,1151911521,1,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418920,126550.00
08/30/2014 13:15,2,1.213,ACTIVE,216.90,422.90,60.028,1409418904,"274151322000094","019011112586793",39.44,25.00,0,336.64,451.46,48.5,44.9,0.327,181387.4,181387.4,22807,0,0,0,L,1151911521,1,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418921,126551.00
08/30/2014 13:15,2,1.818,ACTIVE,216.67,352.27,60.028,1409418904,"274151322000052","019011112586793",29.40,23.80,0,336.04,370.60,54.1,50.3,0.367,245394.3,245394.3,22323,0,0,0,L,1151911521,1,122.68,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418922,126552.00
