ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 13:15,2,1.805,ACTIVE,216.90,348.36,60.001,1409418904,"274151322000085","019011112586793",29.18,24.00,0,337.24,370.30,53.3,49.6,0.362,244436.8,244436.8,22281,0,0,0,L,1151911521,1,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418923,126553.00
08/30/2014 13:15,2,1.793,ACTIVE,217.13,347.16,60.028,1409418904,"274151322000087","019011112586793",28.49,32.80,0,336.64,369.70,51.7,48.0,0.349,232570.1,232570.1,22308,0,0,0,L,1151911521,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418924,126554.00
08/30/2014 13:15,2,1.773,ACTIVE,216.67,348.96,60.022,1409418904,"274151322000088","019011112586793",28.96,23.50,0,336.34,369.70,52.0,48.3,0.349,237426.4,237426.4,22296,0,0,0,L,1151911521,1,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418925,126555.00
08/30/2014 13:15,2,1.906,ACTIVE,216.90,352.57,60.022,1409418904,"274151322000095","019011112586793",29.42,23.50,0,336.04,371.51,56.8,52.9,0.380,252774.8,252774.8,22358,0,0,0,L,1151911521,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418926,126556.00
08/30/2014 13:15,2,1.176,ACTIVE,217.35,431.92,60.028,1409418904,"274151322000068","019011112586793",40.67,25.50,0,337.54,452.96,48.4,44.8,0.309,179670.8,179670.8,22864,0,0,0,L,1151911521,1,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418927,126557.00
08/30/2014 13:15,2,1.797,ACTIVE,216.90,348.66,60.022,1409418904,"274151322000054","019011112586793",29.24,24.00,0,335.74,370.60,53.2,49.4,0.367,242129.4,242129.4,22431,0,0,0,L,1151911521,1,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409418928,126558.00
08/30/2014 13:30,1,2.996,ACTIVE,215.6,345.49,60.03,1409419804,"040051121000097","019011112586793",26.90,22,0.353,301.30,451.23,80.1,76.0,0.376,66109.8,66124.3,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419806,126559.00
08/30/2014 13:30,1,2.954,ACTIVE,215.5,345.62,60.00,1409419804,"040051121000095","019011112586793",24.50,20,0.312,299.65,448.31,72.0,66.9,0.337,59012.3,59024.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419807,126560.00
08/30/2014 13:30,1,2.039,ACTIVE,216.4,386.67,60.00,1409419804,"033051125000132","019011112586793",27.16,22,0.278,302.77,450.14,55.1,63.6,0.139,58140.6,58152.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419809,126561.00
08/30/2014 13:30,1,2.013,ACTIVE,216.4,372.71,60.03,1409419804,"033051125000135","019011112586793",27.16,22,0.320,305.50,448.92,54.4,60.6,0.175,55717.599999964,55729.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419810,126562.00
08/30/2014 13:30,1,2.946,ACTIVE,215.4,341.53,60.03,1409419804,"040051121000116","019011112586793",26.84,20,0.344,300.82,450.41,78.7,73.9,0.369,65101.499999999,65115.600000023,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419811,126563.00
08/30/2014 13:30,1,2.958,ACTIVE,215.8,331.03,60.00,1409419804,"040051121000068","019011112586793",24.33,22,0.314,304.05,450.01,71.6,67.3,0.339,59850.2,59863.3,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419812,126564.00
08/30/2014 13:30,1,2.283,ACTIVE,216.0,403.03,60.00,1409419804,"033051125000118","019011112586793",26.96,22,0.296,299.04,447.98,61.2,54.8,0.238,74588.800000012,74601.400000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419814,126565.00
08/30/2014 13:30,1,2.286,ACTIVE,215.8,359.53,60.03,1409419804,"033051125000150","019011112586793",27.00,21,0.373,300.66,448.34,61.4,67.5,0.252,73623.8,73636.4,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419815,126566.00
08/30/2014 13:30,1,2.903,ACTIVE,215.9,340.60,60.00,1409419804,"040051121000185","019011112586793",26.50,21,0.336,302.60,450.95,76.5,72.2,0.360,67480.000000012,67494.000000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419817,126567.00
08/30/2014 13:30,1,2.932,ACTIVE,216.0,349.45,60.00,1409419804,"040051121000195","019011112586793",26.25,21,0.336,303.86,449.92,76.6,72.3,0.363,65315.500000001,65329.700000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419818,126568.00
08/30/2014 13:30,2,3.102,ACTIVE,218.48,347.46,60.012,1409419804,"274151322000083","019011112586793",29.58,26.80,0,330.93,385.93,92.9,87.8,0.362,244329.0,244329.0,22381,0,0,0,L,1151911521,1,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419819,126569.00
08/30/2014 13:30,2,3.307,ACTIVE,219.16,348.06,60.012,1409419804,"274151322000076","019011112586793",30.06,26.80,0,332.43,385.33,100.5,95.1,0.384,255072.4,255072.4,22365,0,0,0,L,1151911521,1,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419820,126570.00
08/30/2014 13:30,2,2.057,ACTIVE,218.48,433.72,60.006,1409419804,"274151322000094","019011112586793",40.61,27.30,0,398.86,462.88,84.4,79.6,0.314,181402.7,181402.7,22808,0,0,0,L,1151911521,1,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419821,126571.00
08/30/2014 13:30,2,3.160,ACTIVE,218.48,347.76,60.017,1409419804,"274151322000052","019011112586793",29.42,25.80,0,330.93,385.33,94.2,89.0,0.354,245411.6,245411.6,22324,0,0,0,L,1151911521,1,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419822,126572.00
08/30/2014 13:30,2,3.145,ACTIVE,218.48,348.96,60.012,1409419804,"274151322000085","019011112586793",29.24,26.50,0,332.43,385.63,93.2,88.0,0.345,244453.8,244453.8,22282,0,0,0,L,1151911521,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419823,126573.00
08/30/2014 13:30,2,3.115,ACTIVE,218.48,347.46,60.012,1409419804,"274151322000087","019011112586793",28.49,35.60,0,329.43,383.53,89.8,84.8,0.336,232586.6,232586.6,22309,0,0,0,L,1151911521,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419824,126574.00
08/30/2014 13:30,2,3.094,ACTIVE,218.03,351.67,60.001,1409419804,"274151322000088","019011112586793",29.24,25.80,0,330.93,385.33,91.5,86.4,0.336,237443.1,237443.1,22297,0,0,0,L,1151911521,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419825,126575.00
08/30/2014 13:30,2,3.287,ACTIVE,218.26,351.07,60.012,1409419804,"274151322000095","019011112586793",29.82,26.50,0,330.93,385.93,99.1,93.8,0.367,252793.0,252793.0,22359,0,0,0,L,1151911521,1,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419826,126576.00
08/30/2014 13:30,2,2.082,ACTIVE,219.39,426.81,60.012,1409419804,"274151322000068","019011112586793",40.28,27.50,0,400.36,470.99,85.2,80.3,0.309,179686.2,179686.2,22865,0,0,0,L,1151911521,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419827,126577.00
08/30/2014 13:30,2,3.143,ACTIVE,218.26,352.57,60.012,1409419804,"274151322000054","019011112586793",29.24,26.50,0,329.13,385.03,93.0,87.8,0.345,242146.4,242146.4,22432,0,0,0,L,1151911521,1,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409419828,126578.00
08/30/2014 13:45,1,1.153,ACTIVE,213.9,338.21,60.03,1409420705,"040051121000097","019011112586793",25.65,22,0.262,303.45,450.52,29.4,20.3,0.317,66124.3,66133.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420707,126579.00
08/30/2014 13:45,1,1.193,ACTIVE,213.5,395.82,60.03,1409420705,"040051121000095","019011112586793",23.16,20,0.178,301.01,447.16,27.5,12.7,0.028,59024.9,59033.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420708,126580.00
08/30/2014 13:45,1,0.731,ACTIVE,214.1,419.11,60.03,1409420705,"033051125000132","019011112586793",35.22,22,0.148,304.22,448.21,25.6,22.2,0.014,58152.5,58160.3,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420710,126581.00
08/30/2014 13:45,1,0.734,ACTIVE,213.7,389.86,60.03,1409420705,"033051125000135","019011112586793",34.31,22,0.163,303.03,448.73,25.0,12.7,0.116,55729.199999988,55737.099999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420711,126582.00
08/30/2014 13:45,1,1.181,ACTIVE,213.7,325.84,60.03,1409420705,"040051121000116","019011112586793",25.52,20,0.179,302.22,448.66,30.0,26.5,0.303,65115.600000023,65124.800000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420712,126583.00
08/30/2014 13:45,1,1.148,ACTIVE,213.7,343.53,60.03,1409420705,"040051121000068","019011112586793",23.39,22,0.223,304.82,449.21,26.7,31.4,0.217,59863.3,59871.6,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420713,126584.00
08/30/2014 13:45,1,0.842,ACTIVE,214.0,381.21,60.03,1409420705,"033051125000118","019011112586793",39.64,22,0.200,300.81,447.79,33.2,30.7,0.116,74601.400000036,74611.400000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420715,126585.00
08/30/2014 13:45,1,0.859,ACTIVE,213.7,336.78,60.03,1409420705,"033051125000150","019011112586793",39.29,21,0.210,301.32,448.15,33.6,33.5,0.246,73636.4,73646.4,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420716,126586.00
08/30/2014 13:45,1,1.157,ACTIVE,213.9,385.20,60.03,1409420705,"040051121000185","019011112586793",24.24,21,0.172,303.89,450.60,27.9,16.1,0.217,67494.000000012,67502.800000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420717,126587.00
08/30/2014 13:45,1,1.128,ACTIVE,213.9,385.85,60.03,1409420705,"040051121000195","019011112586793",24.83,21,0.205,304.52,450.49,27.8,28.3,0.070,65329.700000001,65338.500000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420719,126588.00
08/30/2014 13:45,2,1.193,ACTIVE,216.22,347.16,60.043,1409420705,"274151322000083","019011112586793",28.69,25.30,0,331.23,381.42,34.7,31.6,0.239,244340.3,244340.3,22382,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420720,126589.00
08/30/2014 13:45,2,1.268,ACTIVE,217.35,350.77,60.012,1409420705,"274151322000076","019011112586793",29.24,24.80,0,333.33,384.43,37.6,34.3,0.247,255084.6,255084.6,22366,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420721,126590.00
08/30/2014 13:45,2,0.805,ACTIVE,216.45,414.79,60.012,1409420705,"274151322000094","019011112586793",38.57,26.30,0,336.94,461.08,31.3,28.3,0.208,181412.8,181412.8,22809,0,0,0,L,1151911521,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420722,126591.00
08/30/2014 13:45,2,1.230,ACTIVE,216.22,344.45,60.001,1409420705,"274151322000052","019011112586793",28.75,24.80,0,333.03,383.23,35.9,32.7,0.230,245423.2,245423.2,22325,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420723,126592.00
08/30/2014 13:45,2,1.207,ACTIVE,216.45,344.76,60.012,1409420705,"274151322000085","019011112586793",28.43,25.30,0,333.63,383.53,34.8,31.6,0.230,244465.1,244465.1,22283,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420724,126593.00
08/30/2014 13:45,2,1.199,ACTIVE,216.45,345.66,60.001,1409420705,"274151322000087","019011112586793",27.71,34.80,0,331.53,382.63,33.7,30.6,0.225,232597.5,232597.5,22310,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420725,126594.00
08/30/2014 13:45,2,1.176,ACTIVE,216.00,348.66,60.012,1409420705,"274151322000088","019011112586793",28.31,24.80,0,332.13,382.63,33.7,30.6,0.225,237454.1,237454.1,22298,0,0,0,L,1151911521,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420726,126595.00
08/30/2014 13:45,2,1.260,ACTIVE,216.22,344.76,60.001,1409420705,"274151322000095","019011112586793",28.92,24.80,0,331.83,383.83,36.9,33.7,0.239,252805.0,252805.0,22360,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420726,126596.00
08/30/2014 13:45,2,0.795,ACTIVE,216.90,417.49,60.001,1409420705,"274151322000068","019011112586793",39.02,26.50,0,337.84,468.89,31.8,28.7,0.203,179696.5,179696.5,22866,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420727,126597.00
08/30/2014 13:45,2,1.199,ACTIVE,216.45,348.96,60.006,1409420705,"274151322000054","019011112586793",28.59,25.30,0,329.73,383.83,34.7,31.6,0.230,242157.7,242157.7,22433,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409420728,126598.00
08/30/2014 14:00,1,1.017,ACTIVE,213.6,421.80,60.03,1409421604,"040051121000097","019011112586793",25.83,21,0.161,313.94,443.29,26.1,16.2,0.017,66133.7,66139.8,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421607,126599.00
08/30/2014 14:00,1,1.071,ACTIVE,213.3,318.98,60.03,1409421604,"040051121000095","019011112586793",22.95,20,0.147,310.66,440.01,24.4,18.1,0.238,59033.1,59038.3,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421608,126600.00
08/30/2014 14:00,1,0.653,ACTIVE,214.0,343.21,60.00,1409421604,"033051125000132","019011112586793",34.90,20,0.183,314.74,443.38,22.6,26.0,0.156,58160.3,58165.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421609,126601.00
08/30/2014 14:00,1,0.641,ACTIVE,213.8,385.11,60.03,1409421604,"033051125000135","019011112586793",34.58,21,0.134,317.27,444.21,22.0,10.4,0.094,55737.099999964,55742.299999952,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421611,126602.00
08/30/2014 14:00,1,1.031,ACTIVE,213.1,401.10,60.00,1409421604,"040051121000116","019011112586793",25.79,20,0.150,310.07,441.83,26.4,15.5,0.023,65124.800000011,65130.499999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421612,126603.00
08/30/2014 14:00,1,1.009,ACTIVE,213.3,368.73,60.00,1409421604,"040051121000068","019011112586793",23.28,21,0.199,316.07,442.65,23.3,20.8,0.057,59871.6,59876.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421613,126604.00
08/30/2014 14:00,1,0.742,ACTIVE,213.3,377.59,60.03,1409421604,"033051125000118","019011112586793",39.16,21,0.257,316.47,443.79,28.9,25.7,0.107,74611.400000036,74618.400000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421614,126605.00
08/30/2014 14:00,1,0.751,ACTIVE,213.9,374.97,60.03,1409421604,"033051125000150","019011112586793",39.14,20,0.230,314.66,443.94,29.2,21.2,0.266,73646.4,73653.4,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421616,126606.00
08/30/2014 14:00,1,0.970,ACTIVE,213.5,410.89,60.00,1409421604,"040051121000185","019011112586793",25.16,20,0.143,315.43,442.51,24.2,15.5,0.038,67502.800000024,67508.100000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421617,126607.00
08/30/2014 14:00,1,0.956,ACTIVE,213.6,387.30,60.00,1409421604,"040051121000195","019011112586793",25.16,20,0.138,318.27,443.06,23.9,21.5,0.036,65338.500000001,65344.200000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421618,126608.00
08/30/2014 14:00,2,1.059,ACTIVE,216.45,345.36,60.006,1409421604,"274151322000083","019011112586793",28.86,24.30,0,336.34,362.19,31.0,28.0,0.212,244347.8,244347.8,22383,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421619,126609.00
08/30/2014 14:00,2,1.121,ACTIVE,217.13,344.45,59.996,1409421604,"274151322000076","019011112586793",29.50,23.80,0,336.94,363.99,33.5,30.4,0.221,255092.8,255092.8,22367,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421620,126610.00
08/30/2014 14:00,2,0.707,ACTIVE,216.67,416.59,59.990,1409421604,"274151322000094","019011112586793",38.94,25.50,0,334.24,440.34,27.6,24.7,0.190,181419.5,181419.5,22810,0,0,0,L,1151911521,1,122.68,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421621,126611.00
08/30/2014 14:00,2,1.088,ACTIVE,216.45,347.46,59.996,1409421604,"274151322000052","019011112586793",28.77,24.00,0,335.74,362.49,31.7,28.6,0.212,245430.8,245430.8,22326,0,0,0,L,1151911521,1,122.68,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421622,126612.00
08/30/2014 14:00,2,1.072,ACTIVE,216.45,344.45,60.001,1409421604,"274151322000085","019011112586793",28.59,24.50,0,337.24,362.49,31.0,28.0,0.203,244472.7,244472.7,22284,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421623,126613.00
08/30/2014 14:00,2,1.074,ACTIVE,216.45,344.15,60.017,1409421604,"274151322000087","019011112586793",27.81,34.30,0,336.64,361.59,30.3,27.3,0.199,232604.8,232604.8,22311,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421624,126614.00
08/30/2014 14:00,2,1.055,ACTIVE,216.45,344.15,59.996,1409421604,"274151322000088","019011112586793",28.07,24.00,0,336.04,361.89,30.0,27.0,0.194,237461.4,237461.4,22299,0,0,0,L,1151911521,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421625,126615.00
08/30/2014 14:00,2,1.119,ACTIVE,216.22,346.56,59.996,1409421604,"274151322000095","019011112586793",28.98,24.00,0,336.04,363.39,32.9,29.8,0.212,252813.0,252813.0,22361,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421626,126616.00
08/30/2014 14:00,2,0.727,ACTIVE,217.13,415.99,59.990,1409421604,"274151322000068","019011112586793",38.78,25.80,0,334.54,440.94,28.7,25.8,0.181,179703.4,179703.4,22867,0,0,0,L,1151911521,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421627,126617.00
08/30/2014 14:00,2,1.055,ACTIVE,216.67,345.66,59.996,1409421604,"274151322000054","019011112586793",28.96,24.50,0,336.04,362.79,30.9,27.9,0.208,242165.2,242165.2,22434,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409421628,126618.00
08/30/2014 14:15,1,0.965,ACTIVE,214.0,407.76,60.00,1409422506,"040051121000097","019011112586793",25.99,20,0.155,313.34,441.49,24.9,13.0,0.016,66139.8,66144.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422509,126619.00
08/30/2014 14:15,1,1.019,ACTIVE,213.7,354.13,60.03,1409422506,"040051121000095","019011112586793",23.18,19,0.186,311.19,438.59,23.5,27.9,0.080,59038.3,59042.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422510,126620.00
08/30/2014 14:15,1,0.626,ACTIVE,213.8,436.96,60.00,1409422506,"033051125000132","019011112586793",35.14,20,0.133,316.15,441.56,21.9,12.3,0.035,58165.5,58169.6,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422511,126621.00
08/30/2014 14:15,1,0.619,ACTIVE,214.0,326.57,60.03,1409422506,"033051125000135","019011112586793",34.75,20,0.202,318.66,442.57,21.4,29.8,0.244,55742.299999952,55746.299999952,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422513,126622.00
08/30/2014 14:15,1,1.004,ACTIVE,213.7,376.50,60.00,1409422506,"040051121000116","019011112586793",25.91,19,0.147,310.87,439.86,25.9,13.6,0.134,65130.499999999,65135.200000047,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422514,126623.00
08/30/2014 14:15,1,0.990,ACTIVE,214.2,348.07,60.00,1409422506,"040051121000068","019011112586793",23.32,20,0.179,315.65,440.66,23.0,16.4,0.210,59876.8,59881,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422515,126624.00
08/30/2014 14:15,1,0.731,ACTIVE,213.6,411.58,60.03,1409422506,"033051125000118","019011112586793",39.30,20,0.220,319.61,441.49,28.6,16.9,0.035,74618.400000036,74623.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422516,126625.00
08/30/2014 14:15,1,0.740,ACTIVE,214.2,332.26,60.03,1409422506,"033051125000150","019011112586793",39.50,20,0.215,318.44,441.84,29.1,24.3,0.310,73653.4,73659,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422518,126626.00
08/30/2014 14:15,1,0.978,ACTIVE,214.3,378.50,60.00,1409422506,"040051121000185","019011112586793",24.93,20,0.149,315.31,440.60,24.2,13.9,0.120,67508.100000036,67512.500000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422519,126627.00
08/30/2014 14:15,1,0.956,ACTIVE,213.5,395.16,60.03,1409422506,"040051121000195","019011112586793",25.35,20,0.184,317.10,441.65,24.1,20.3,0.025,65344.200000001,65348.600000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422520,126628.00
08/30/2014 14:15,2,1.018,ACTIVE,216.45,349.26,59.990,1409422506,"274151322000083","019011112586793",28.37,23.50,0,335.14,356.48,29.2,26.3,0.194,244354.0,244354.0,22384,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422521,126629.00
08/30/2014 14:15,2,1.072,ACTIVE,217.13,345.66,59.990,1409422506,"274151322000076","019011112586793",29.28,23.00,0,336.94,357.38,31.7,28.7,0.212,255099.5,255099.5,22368,0,0,0,L,1151911521,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422522,126630.00
08/30/2014 14:15,2,0.670,ACTIVE,216.45,415.69,59.996,1409422506,"274151322000094","019011112586793",38.72,24.80,0,333.93,428.91,26.4,23.6,0.172,181425.0,181425.0,22811,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422523,126631.00
08/30/2014 14:15,2,1.037,ACTIVE,216.22,349.86,59.985,1409422506,"274151322000052","019011112586793",28.61,23.30,0,335.14,356.48,30.1,27.1,0.199,245437.1,245437.1,22327,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422524,126632.00
08/30/2014 14:15,2,1.004,ACTIVE,216.67,348.36,59.996,1409422506,"274151322000085","019011112586793",28.84,23.80,0,335.74,356.18,29.4,26.4,0.186,244478.8,244478.8,22285,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422525,126633.00
08/30/2014 14:15,2,0.996,ACTIVE,216.22,350.17,59.990,1409422506,"274151322000087","019011112586793",28.37,33.80,0,336.04,356.18,28.6,25.7,0.194,232610.8,232610.8,22312,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422526,126634.00
08/30/2014 14:15,2,0.973,ACTIVE,216.22,344.15,59.990,1409422506,"274151322000088","019011112586793",28.67,23.00,0,335.74,355.58,28.2,25.3,0.181,237467.3,237467.3,22300,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422527,126635.00
08/30/2014 14:15,2,1.051,ACTIVE,216.45,345.36,59.990,1409422506,"274151322000095","019011112586793",29.20,23.00,0,335.74,356.48,31.1,28.1,0.194,252819.6,252819.6,22362,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422528,126636.00
08/30/2014 14:15,2,0.678,ACTIVE,217.13,418.09,59.969,1409422506,"274151322000068","019011112586793",39.24,25.00,0,334.84,439.43,26.9,24.1,0.168,179709.0,179709.0,22868,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422529,126637.00
08/30/2014 14:15,2,1.002,ACTIVE,216.22,349.86,59.985,1409422506,"274151322000054","019011112586793",28.84,23.50,0,335.14,356.18,29.3,26.3,0.190,242171.4,242171.4,22435,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409422530,126638.00
08/30/2014 14:30,1,0.813,ACTIVE,213.9,402.97,60.03,1409423404,"040051121000097","019011112586793",26.37,20,0.161,314.47,441.43,21.3,13.6,0.014,66144.5,66148.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423406,126639.00
08/30/2014 14:30,1,0.878,ACTIVE,213.5,416.78,60.03,1409423404,"040051121000095","019011112586793",23.11,19,0.138,311.73,438.30,20.2,15.0,0.003,59042.5,59046.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423407,126640.00
08/30/2014 14:30,1,0.536,ACTIVE,214.6,402.28,60.03,1409423404,"033051125000132","019011112586793",34.66,20,0.140,316.96,441.43,18.5,14.9,0.007,58169.6,58173.4,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423409,126641.00
08/30/2014 14:30,1,0.524,ACTIVE,213.9,394.10,60.03,1409423404,"033051125000135","019011112586793",34.33,20,0.138,318.90,442.38,17.9,11.2,0.010,55746.299999952,55750,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423410,126642.00
08/30/2014 14:30,1,0.853,ACTIVE,213.6,337.54,60.00,1409423404,"040051121000116","019011112586793",25.50,19,0.191,310.86,439.80,21.6,14.3,0.259,65135.200000047,65139.499999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423412,126643.00
08/30/2014 14:30,1,0.830,ACTIVE,213.6,420.24,60.03,1409423404,"040051121000068","019011112586793",23.01,20,0.148,317.73,440.44,19.0,11.2,0.025,59881,59884.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423413,126644.00
08/30/2014 14:30,1,0.605,ACTIVE,213.2,412.51,60.03,1409423404,"033051125000118","019011112586793",39.17,20,0.143,319.26,442.91,23.5,21.8,0.017,74623.900000036,74629.300000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423414,126645.00
08/30/2014 14:30,1,0.613,ACTIVE,214.0,407.45,60.03,1409423404,"033051125000150","019011112586793",39.16,19,0.150,319.10,443.52,23.9,12.1,0.016,73659,73664.3,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423416,126646.00
08/30/2014 14:30,1,0.792,ACTIVE,213.8,391.06,60.00,1409423404,"040051121000185","019011112586793",24.92,19,0.145,317.48,440.74,19.6,11.9,0.014,67512.500000012,67516.600000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423417,126647.00
08/30/2014 14:30,1,0.782,ACTIVE,213.7,343.20,60.03,1409423404,"040051121000195","019011112586793",24.80,19,0.164,318.29,441.66,19.3,22.5,0.167,65348.600000001,65352.700000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423418,126648.00
08/30/2014 14:30,2,0.869,ACTIVE,216.22,342.95,60.017,1409423404,"274151322000083","019011112586793",28.63,23.00,0,335.74,356.48,25.2,22.4,0.172,244359.7,244359.7,22385,0,0,0,L,1151911521,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423419,126649.00
08/30/2014 14:30,2,0.920,ACTIVE,216.90,343.55,60.006,1409423404,"274151322000076","019011112586793",29.28,22.50,0,333.93,357.98,27.3,24.5,0.177,255105.8,255105.8,22369,0,0,0,L,1151911521,1,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423420,126650.00
08/30/2014 14:30,2,0.584,ACTIVE,216.45,410.28,60.012,1409423404,"274151322000094","019011112586793",38.27,24.30,0,333.93,436.73,22.6,19.9,0.150,181430.1,181430.1,22812,0,0,0,L,1151911521,1,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423421,126651.00
08/30/2014 14:30,2,0.900,ACTIVE,216.00,345.96,60.038,1409423404,"274151322000052","019011112586793",28.49,22.80,0,334.84,356.78,25.9,23.1,0.168,245443.1,245443.1,22328,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423422,126652.00
08/30/2014 14:30,2,0.885,ACTIVE,216.45,346.56,60.012,1409423404,"274151322000085","019011112586793",28.23,23.30,0,336.34,356.78,25.3,22.5,0.159,244484.6,244484.6,22286,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423423,126653.00
08/30/2014 14:30,2,0.869,ACTIVE,216.22,343.25,60.017,1409423404,"274151322000087","019011112586793",28.13,33.00,0,335.74,356.78,24.8,22.0,0.159,232616.5,232616.5,22313,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423424,126654.00
08/30/2014 14:30,2,0.859,ACTIVE,216.00,346.26,60.012,1409423404,"274151322000088","019011112586793",27.99,22.80,0,335.44,356.18,24.4,21.6,0.155,237472.9,237472.9,22301,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423425,126655.00
08/30/2014 14:30,2,0.914,ACTIVE,216.00,344.76,60.017,1409423404,"274151322000095","019011112586793",28.88,22.50,0,336.04,357.38,26.7,23.9,0.172,252825.8,252825.8,22363,0,0,0,L,1151911521,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423426,126656.00
08/30/2014 14:30,2,0.600,ACTIVE,216.90,411.48,60.012,1409423404,"274151322000068","019011112586793",38.51,24.50,0,334.24,443.94,23.4,20.7,0.146,179714.3,179714.3,22869,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423427,126657.00
08/30/2014 14:30,2,0.869,ACTIVE,216.00,344.45,59.985,1409423404,"274151322000054","019011112586793",28.71,23.00,0,335.74,356.78,25.3,22.5,0.164,242177.1,242177.1,22436,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409423428,126658.00
08/30/2014 14:45,1,0.847,ACTIVE,213.5,372.96,60.03,1409424304,"040051121000097","019011112586793",26.41,20,0.196,313.66,441.53,22.2,32.1,0.041,66148.9,66153.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424307,126659.00
08/30/2014 14:45,1,0.913,ACTIVE,212.8,359.29,60.00,1409424304,"040051121000095","019011112586793",23.11,19,0.156,310.16,436.99,21.0,17.9,0.057,59046.2,59050.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424308,126660.00
08/30/2014 14:45,1,0.558,ACTIVE,213.2,373.79,60.00,1409424304,"033051125000132","019011112586793",34.76,19,0.157,317.98,440.52,19.3,14.0,0.038,58173.4,58177.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424309,126661.00
08/30/2014 14:45,1,0.544,ACTIVE,213.1,425.42,60.00,1409424304,"033051125000135","019011112586793",34.56,20,0.152,317.17,441.28,18.7,15.3,0.025,55750,55753.799999952,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424310,126662.00
08/30/2014 14:45,1,0.876,ACTIVE,212.8,387.03,60.00,1409424304,"040051121000116","019011112586793",25.93,19,0.172,309.54,439.97,22.6,14.4,0.030,65139.499999999,65143.999999999,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424312,126663.00
08/30/2014 14:45,1,0.862,ACTIVE,213.0,356.22,60.00,1409424304,"040051121000068","019011112586793",23.16,19,0.149,316.31,440.65,19.8,13.8,0.082,59884.8,59888.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424313,126664.00
08/30/2014 14:45,1,0.633,ACTIVE,213.2,358.84,60.00,1409424304,"033051125000118","019011112586793",38.98,19,0.198,317.65,442.02,24.5,28.5,0.114,74629.300000012,74634.600000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424314,126665.00
08/30/2014 14:45,1,0.639,ACTIVE,213.0,355.18,60.03,1409424304,"033051125000150","019011112586793",39.22,19,0.212,315.50,441.72,24.9,22.5,0.129,73664.3,73669.8,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424316,126666.00
08/30/2014 14:45,1,0.830,ACTIVE,213.0,400.25,60.00,1409424304,"040051121000185","019011112586793",24.91,19,0.164,314.19,440.56,20.5,16.5,0.011,67516.600000036,67520.600000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424317,126667.00
08/30/2014 14:45,1,0.808,ACTIVE,213.0,387.40,60.00,1409424304,"040051121000195","019011112586793",25.08,19,0.158,315.61,441.68,20.1,21.8,0.142,65352.700000001,65357.000000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424318,126668.00
08/30/2014 14:45,2,0.914,ACTIVE,215.32,344.45,59.990,1409424304,"274151322000083","019011112586793",28.47,22.50,0,333.93,355.88,26.4,23.5,0.186,244365.6,244365.6,22386,0,0,0,L,1151911521,1,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424319,126669.00
08/30/2014 14:45,2,0.965,ACTIVE,215.77,341.15,59.990,1409424304,"274151322000076","019011112586793",29.14,22.30,0,334.54,356.78,28.5,25.6,0.194,255112.2,255112.2,22370,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424320,126670.00
08/30/2014 14:45,2,0.617,ACTIVE,215.32,405.17,59.996,1409424304,"274151322000094","019011112586793",37.91,23.80,0,331.23,433.72,23.6,20.9,0.155,181435.3,181435.3,22813,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424321,126671.00
08/30/2014 14:45,2,0.941,ACTIVE,215.09,340.55,59.990,1409424304,"274151322000052","019011112586793",28.37,22.30,0,334.24,355.88,27.1,24.2,0.172,245449.1,245449.1,22329,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424322,126672.00
08/30/2014 14:45,2,0.916,ACTIVE,215.54,341.45,59.990,1409424304,"274151322000085","019011112586793",28.53,22.80,0,335.14,355.88,26.5,23.7,0.172,244490.5,244490.5,22287,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424323,126673.00
08/30/2014 14:45,2,0.908,ACTIVE,215.32,343.55,59.980,1409424304,"274151322000087","019011112586793",28.17,32.40,0,334.24,355.58,25.9,23.1,0.168,232622.2,232622.2,22314,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424324,126674.00
08/30/2014 14:45,2,0.891,ACTIVE,214.87,344.45,59.969,1409424304,"274151322000088","019011112586793",28.21,22.30,0,333.03,354.97,25.5,22.7,0.164,237478.5,237478.5,22302,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424325,126675.00
08/30/2014 14:45,2,0.947,ACTIVE,215.09,344.76,60.017,1409424304,"274151322000095","019011112586793",29.12,22.30,0,334.84,355.88,28.0,25.1,0.181,252832.0,252832.0,22364,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424326,126676.00
08/30/2014 14:45,2,0.615,ACTIVE,216.00,417.79,59.990,1409424304,"274151322000068","019011112586793",38.96,24.30,0,333.03,435.23,24.5,21.7,0.155,179719.7,179719.7,22870,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424327,126677.00
08/30/2014 14:45,2,0.906,ACTIVE,214.64,341.15,60.006,1409424304,"274151322000054","019011112586793",28.78,22.80,0,333.03,355.28,26.4,23.6,0.177,242183.0,242183.0,22437,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409424328,126678.00
08/30/2014 15:00,1,0.927,ACTIVE,213.0,376.79,60.03,1409425204,"040051121000097","019011112586793",26.32,19,0.169,315.24,441.50,24.2,27.4,0.049,66153.5,66158.3,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425207,126679.00
08/30/2014 15:00,1,0.988,ACTIVE,213.0,430.29,60.03,1409425204,"040051121000095","019011112586793",23.11,19,0.168,310.52,438.49,22.7,12.9,0.006,59050.1,59054.2,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425208,126680.00
08/30/2014 15:00,1,0.606,ACTIVE,212.9,395.29,60.03,1409425204,"033051125000132","019011112586793",34.90,19,0.163,315.27,441.70,21.0,23.9,0.136,58177.5,58181.6,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425209,126681.00
08/30/2014 15:00,1,0.593,ACTIVE,213.3,404.64,60.03,1409425204,"033051125000135","019011112586793",34.70,19,0.165,317.49,442.54,20.4,12.7,0.108,55753.799999952,55758,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425210,126682.00
08/30/2014 15:00,1,0.957,ACTIVE,213.4,358.10,60.03,1409425204,"040051121000116","019011112586793",25.94,19,0.181,309.46,439.83,24.7,26.7,0.087,65143.999999999,65148.800000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425212,126683.00
08/30/2014 15:00,1,0.934,ACTIVE,213.4,335.00,60.03,1409425204,"040051121000068","019011112586793",23.41,19,0.198,315.98,440.57,21.7,25.6,0.272,59888.7,59893,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425213,126684.00
08/30/2014 15:00,1,0.686,ACTIVE,213.3,428.91,60.03,1409425204,"033051125000118","019011112586793",39.45,19,0.172,316.57,443.73,26.9,17.2,0.033,74634.600000024,74640.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425214,126685.00
08/30/2014 15:00,1,0.697,ACTIVE,213.9,334.72,60.07,1409425204,"033051125000150","019011112586793",39.38,19,0.237,315.21,443.39,27.3,34.2,0.299,73669.8,73675.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425216,126686.00
08/30/2014 15:00,1,0.910,ACTIVE,213.2,352.62,60.03,1409425204,"040051121000185","019011112586793",24.98,19,0.189,313.87,440.70,22.6,25.4,0.092,67520.600000036,67525.000000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425217,126687.00
08/30/2014 15:00,1,0.897,ACTIVE,213.7,407.30,60.03,1409425204,"040051121000195","019011112586793",24.94,19,0.139,316.83,441.73,22.2,20.5,0.025,65357.000000001,65361.400000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425218,126688.00
08/30/2014 15:00,2,0.963,ACTIVE,214.87,345.36,60.028,1409425204,"274151322000083","019011112586793",29.24,22.30,0,333.93,354.97,28.6,25.6,0.199,244371.8,244371.8,22387,0,0,0,L,1151911521,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425219,126689.00
08/30/2014 15:00,2,1.037,ACTIVE,215.77,346.26,60.017,1409425204,"274151322000076","019011112586793",29.48,22.00,0,334.54,356.18,30.9,27.9,0.203,255119.0,255119.0,22371,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425220,126690.00
08/30/2014 15:00,2,0.650,ACTIVE,214.87,416.89,60.022,1409425204,"274151322000094","019011112586793",39.06,23.50,0,334.84,432.52,25.7,22.9,0.168,181440.9,181440.9,22814,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425221,126691.00
08/30/2014 15:00,2,1.010,ACTIVE,214.87,345.06,60.017,1409425204,"274151322000052","019011112586793",28.63,22.30,0,333.33,355.28,29.3,26.4,0.194,245455.5,245455.5,22330,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425222,126692.00
08/30/2014 15:00,2,0.977,ACTIVE,215.09,341.75,60.022,1409425204,"274151322000085","019011112586793",29.02,22.50,0,334.84,354.97,28.7,25.7,0.186,244496.8,244496.8,22288,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425223,126693.00
08/30/2014 15:00,2,0.977,ACTIVE,215.09,344.15,60.022,1409425204,"274151322000087","019011112586793",28.35,32.00,0,334.54,354.67,28.0,25.1,0.181,232628.3,232628.3,22315,0,0,0,L,1151911521,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425224,126694.00
08/30/2014 15:00,2,0.963,ACTIVE,214.41,342.05,60.022,1409425204,"274151322000088","019011112586793",28.31,22.30,0,333.93,354.67,27.6,24.7,0.177,237484.6,237484.6,22303,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425225,126695.00
08/30/2014 15:00,2,1.035,ACTIVE,214.87,342.35,60.022,1409425204,"274151322000095","019011112586793",28.94,22.00,0,334.24,355.58,30.4,27.4,0.203,252838.6,252838.6,22365,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425226,126696.00
08/30/2014 15:00,2,0.672,ACTIVE,215.54,412.08,60.017,1409425204,"274151322000068","019011112586793",38.47,24.00,0,332.73,439.74,26.6,23.7,0.168,179725.4,179725.4,22871,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425227,126697.00
08/30/2014 15:00,2,0.986,ACTIVE,214.87,341.45,59.996,1409425204,"274151322000054","019011112586793",28.63,22.50,0,333.63,354.97,28.6,25.7,0.190,242189.3,242189.3,22438,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409425228,126698.00
08/30/2014 15:15,1,0.756,ACTIVE,213.7,394.12,60.00,1409426104,"040051121000097","019011112586793",26.08,19,0.154,315.33,441.51,19.6,14.6,0.013,66158.3,66162.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426107,126699.00
