ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 15:15,1,0.823,ACTIVE,212.6,404.18,60.03,1409426104,"040051121000095","019011112586793",22.88,19,0.166,310.69,439.10,18.7,13.5,0.003,59054.2,59058.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426108,126700.00
08/30/2014 15:15,1,0.499,ACTIVE,213.6,362.48,60.03,1409426104,"033051125000132","019011112586793",34.42,19,0.131,315.84,441.65,17.1,12.8,0.042,58181.6,58185.5,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426109,126701.00
08/30/2014 15:15,1,0.484,ACTIVE,213.3,329.60,60.03,1409426104,"033051125000135","019011112586793",34.41,19,0.118,317.06,442.52,16.5,3.0,0.287,55758,55761.799999952,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426111,126702.00
08/30/2014 15:15,1,0.793,ACTIVE,212.7,405.98,60.03,1409426104,"040051121000116","019011112586793",25.51,19,0.147,311.81,439.84,20.1,15.3,0.005,65148.800000011,65153.200000047,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426112,126703.00
08/30/2014 15:15,1,0.774,ACTIVE,213.6,329.00,60.03,1409426104,"040051121000068","019011112586793",22.94,19,0.171,316.82,440.60,17.6,23.8,0.227,59893,59896.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426113,126704.00
08/30/2014 15:15,1,0.559,ACTIVE,212.8,392.16,60.00,1409426104,"033051125000118","019011112586793",39.40,19,0.164,317.21,443.28,21.9,20.1,0.020,74640.400000036,74645.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426114,126705.00
08/30/2014 15:15,1,0.565,ACTIVE,213.5,387.46,60.00,1409426104,"033051125000150","019011112586793",39.62,19,0.134,317.88,443.50,22.2,28.6,0.026,73675.5,73680.9,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426116,126706.00
08/30/2014 15:15,1,0.747,ACTIVE,213.1,374.62,60.00,1409426104,"040051121000185","019011112586793",24.62,19,0.168,314.62,440.62,18.3,14.5,0.180,67525.000000012,67529.100000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426117,126707.00
08/30/2014 15:15,1,0.733,ACTIVE,212.9,324.44,60.03,1409426104,"040051121000195","019011112586793",24.54,19,0.162,317.64,441.60,17.9,21.5,0.243,65361.400000001,65365.600000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426118,126708.00
08/30/2014 15:15,2,0.797,ACTIVE,215.32,342.95,60.001,1409426104,"274151322000083","019011112586793",28.71,22.00,0,331.53,354.97,23.2,20.5,0.159,244377.6,244377.6,22388,0,0,0,L,1151911521,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426119,126709.00
08/30/2014 15:15,2,0.846,ACTIVE,215.77,341.15,60.006,1409426104,"274151322000076","019011112586793",29.38,21.80,0,332.43,356.48,25.2,22.4,0.164,255125.2,255125.2,22372,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426120,126710.00
08/30/2014 15:15,2,0.541,ACTIVE,215.32,403.97,60.001,1409426104,"274151322000094","019011112586793",37.79,23.50,0,333.33,429.82,20.8,18.2,0.137,181446.0,181446.0,22815,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426121,126711.00
08/30/2014 15:15,2,0.826,ACTIVE,215.32,342.05,59.990,1409426104,"274151322000052","019011112586793",28.59,22.00,0,330.93,355.28,23.9,21.2,0.155,245461.5,245461.5,22331,0,0,0,L,1151911521,1,122.01,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426122,126712.00
08/30/2014 15:15,2,0.812,ACTIVE,215.54,340.85,60.006,1409426104,"274151322000085","019011112586793",28.33,22.30,0,332.13,354.97,23.3,20.6,0.146,244502.6,244502.6,22289,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426123,126713.00
08/30/2014 15:15,2,0.811,ACTIVE,215.54,344.45,59.996,1409426104,"274151322000087","019011112586793",27.81,31.50,0,332.13,354.67,22.8,20.1,0.150,232634.0,232634.0,22316,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426124,126714.00
08/30/2014 15:15,2,0.795,ACTIVE,215.09,344.45,59.969,1409426104,"274151322000088","019011112586793",27.81,22.00,0,332.13,354.37,22.4,19.7,0.137,237490.1,237490.1,22304,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426125,126715.00
08/30/2014 15:15,2,0.842,ACTIVE,215.09,340.55,59.996,1409426104,"274151322000095","019011112586793",28.84,21.80,0,331.23,355.58,24.6,21.8,0.159,252844.8,252844.8,22366,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426126,126716.00
08/30/2014 15:15,2,0.553,ACTIVE,216.00,412.98,60.001,1409426104,"274151322000068","019011112586793",38.57,24.00,0,333.93,439.13,21.6,18.9,0.133,179730.7,179730.7,22872,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426127,126717.00
08/30/2014 15:15,2,0.809,ACTIVE,215.09,345.36,60.001,1409426104,"274151322000054","019011112586793",28.45,22.30,0,331.23,354.97,23.3,20.5,0.155,242195.0,242195.0,22439,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409426128,126718.00
08/30/2014 15:30,1,1.332,ACTIVE,213.4,392.04,60.03,1409427004,"040051121000097","019011112586793",26.78,20,0.220,311.64,443.35,35.5,27.3,0.108,66162.8,66168.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427007,126719.00
08/30/2014 15:30,1,1.381,ACTIVE,212.7,323.32,60.00,1409427004,"040051121000095","019011112586793",23.73,19,0.211,312.20,440.13,32.6,22.5,0.262,59058.2,59063.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427008,126720.00
08/30/2014 15:30,1,0.880,ACTIVE,213.1,367.66,60.00,1409427004,"033051125000132","019011112586793",35.10,19,0.200,317.05,443.30,30.7,25.2,0.151,58185.5,58190.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427009,126721.00
08/30/2014 15:30,1,0.864,ACTIVE,213.2,392.24,60.03,1409427004,"033051125000135","019011112586793",35.01,20,0.264,318.04,444.26,30.1,36.5,0.077,55761.799999952,55766.799999952,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427011,126722.00
08/30/2014 15:30,1,1.354,ACTIVE,212.4,356.71,60.00,1409427004,"040051121000116","019011112586793",26.64,19,0.215,309.56,441.88,35.9,27.1,0.229,65153.200000047,65158.900000035,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427012,126723.00
08/30/2014 15:30,1,1.365,ACTIVE,212.5,322.04,60.00,1409427004,"040051121000068","019011112586793",23.56,19,0.231,314.97,442.34,32.0,23.5,0.265,59896.9,59902,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427013,126724.00
08/30/2014 15:30,1,1.010,ACTIVE,212.6,329.91,60.03,1409427004,"033051125000118","019011112586793",39.52,20,0.263,317.17,444.05,39.7,31.4,0.295,74645.600000024,74652.400000036,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427014,126725.00
08/30/2014 15:30,1,1.007,ACTIVE,212.4,393.99,60.00,1409427004,"033051125000150","019011112586793",40.03,19,0.237,315.91,444.09,40.1,41.1,0.099,73680.9,73687.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427016,126726.00
08/30/2014 15:30,1,1.332,ACTIVE,213.0,357.45,60.00,1409427004,"040051121000185","019011112586793",25.70,19,0.194,313.06,442.52,34.0,26.1,0.161,67529.100000036,67534.500000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427017,126727.00
08/30/2014 15:30,1,1.320,ACTIVE,213.1,356.11,60.03,1409427004,"040051121000195","019011112586793",25.78,19,0.213,315.63,443.24,33.8,33.8,0.227,65365.600000001,65371.100000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427018,126728.00
08/30/2014 15:30,2,1.424,ACTIVE,215.09,346.56,59.996,1409427004,"274151322000083","019011112586793",28.90,22.50,0,334.54,359.18,41.6,38.3,0.301,244384.9,244384.9,22389,0,0,0,L,1151911521,1,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427019,126729.00
08/30/2014 15:30,2,1.502,ACTIVE,215.54,345.96,59.990,1409427004,"274151322000076","019011112586793",29.62,22.30,0,335.44,361.59,45.0,41.5,0.309,255133.2,255133.2,22373,0,0,0,L,1151911521,1,122.23,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427020,126730.00
08/30/2014 15:30,2,0.945,ACTIVE,214.64,420.50,59.996,1409427004,"274151322000094","019011112586793",39.18,23.80,0,333.63,445.15,37.8,34.6,0.265,181452.5,181452.5,22816,0,0,0,L,1151911521,1,121.78,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427021,126731.00
08/30/2014 15:30,2,1.438,ACTIVE,214.87,344.15,59.996,1409427004,"274151322000052","019011112586793",29.10,22.50,0,333.93,359.18,42.3,38.9,0.283,245469.0,245469.0,22332,0,0,0,L,1151911521,1,121.78,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427022,126732.00
08/30/2014 15:30,2,1.426,ACTIVE,215.32,345.06,59.990,1409427004,"274151322000085","019011112586793",28.86,22.50,0,334.84,359.48,41.7,38.3,0.274,244509.9,244509.9,22290,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427023,126733.00
08/30/2014 15:30,2,1.391,ACTIVE,215.09,342.95,59.990,1409427004,"274151322000087","019011112586793",28.82,31.50,0,334.54,358.88,40.6,37.3,0.274,232641.1,232641.1,22317,0,0,0,L,1151911521,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427024,126734.00
08/30/2014 15:30,2,1.391,ACTIVE,214.41,344.76,59.990,1409427004,"274151322000088","019011112586793",28.77,22.30,0,334.24,358.58,40.5,37.1,0.274,237497.2,237497.2,22305,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427025,126735.00
08/30/2014 15:30,2,1.494,ACTIVE,215.09,347.16,59.990,1409427004,"274151322000095","019011112586793",29.30,22.00,0,333.63,360.38,44.3,40.8,0.296,252852.6,252852.6,22367,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427026,126736.00
08/30/2014 15:30,2,0.969,ACTIVE,215.54,415.39,59.990,1409427004,"274151322000068","019011112586793",39.06,24.50,0,334.24,438.83,38.1,34.9,0.243,179737.4,179737.4,22873,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427027,126737.00
08/30/2014 15:30,2,1.404,ACTIVE,214.64,343.25,59.996,1409427004,"274151322000054","019011112586793",29.22,22.80,0,333.63,359.48,41.6,38.3,0.283,242202.4,242202.4,22440,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427028,126738.00
08/30/2014 15:45,1,1.007,ACTIVE,213.8,421.22,60.03,1409427904,"040051121000097","019011112586793",26.09,20,0.155,312.35,443.41,26.1,13.6,0.020,66168.6,66176.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427907,126739.00
08/30/2014 15:45,1,1.056,ACTIVE,213.4,319.51,60.00,1409427904,"040051121000095","019011112586793",23.17,19,0.171,311.84,440.72,24.3,27.6,0.236,59063.1,59070,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427908,126740.00
08/30/2014 15:45,1,0.657,ACTIVE,213.2,379.29,60.00,1409427904,"033051125000132","019011112586793",34.64,20,0.151,316.65,443.90,22.6,11.3,0.106,58190.5,58197.4,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427910,126741.00
08/30/2014 15:45,1,0.646,ACTIVE,213.6,371.37,60.00,1409427904,"033051125000135","019011112586793",34.26,20,0.152,318.34,444.48,22.0,20.9,0.050,55766.799999952,55773.599999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427911,126742.00
08/30/2014 15:45,1,1.026,ACTIVE,213.3,378.10,60.03,1409427904,"040051121000116","019011112586793",25.94,19,0.188,308.44,442.00,26.4,12.3,0.192,65158.900000035,65166.800000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427912,126743.00
08/30/2014 15:45,1,1.009,ACTIVE,213.3,361.70,60.00,1409427904,"040051121000068","019011112586793",23.32,20,0.201,316.62,442.97,23.4,19.0,0.075,59902,59909.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427913,126744.00
08/30/2014 15:45,1,0.741,ACTIVE,213.4,398.02,60.03,1409427904,"033051125000118","019011112586793",39.43,20,0.219,316.63,443.85,29.0,14.5,0.227,74652.400000036,74661.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427915,126745.00
08/30/2014 15:45,1,0.750,ACTIVE,212.9,390.74,60.00,1409427904,"033051125000150","019011112586793",39.40,20,0.179,313.77,443.80,29.4,15.6,0.173,73687.7,73697,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427916,126746.00
08/30/2014 15:45,1,0.976,ACTIVE,213.5,403.62,60.03,1409427904,"040051121000185","019011112586793",25.17,20,0.147,313.03,442.62,24.4,20.8,0.015,67534.500000012,67541.899999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427917,126747.00
08/30/2014 15:45,1,0.961,ACTIVE,213.4,413.89,60.00,1409427904,"040051121000195","019011112586793",25.21,20,0.152,315.27,443.61,24.1,15.2,0.048,65371.100000001,65378.700000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427919,126748.00
08/30/2014 15:45,2,1.055,ACTIVE,215.32,342.65,60.001,1409427904,"274151322000083","019011112586793",28.80,23.00,0,334.54,363.69,30.7,27.7,0.208,244394.7,244394.7,22390,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427919,126749.00
08/30/2014 15:45,2,1.113,ACTIVE,215.77,345.06,59.996,1409427904,"274151322000076","019011112586793",29.52,22.80,0,335.14,365.80,33.3,30.2,0.217,255143.8,255143.8,22374,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427920,126750.00
08/30/2014 15:45,2,0.707,ACTIVE,215.54,410.28,60.006,1409427904,"274151322000094","019011112586793",38.65,24.30,0,333.63,444.54,27.7,24.8,0.181,181461.3,181461.3,22817,0,0,0,L,1151911521,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427921,126751.00
08/30/2014 15:45,2,1.092,ACTIVE,215.09,348.96,60.001,1409427904,"274151322000052","019011112586793",28.43,23.00,0,333.63,363.69,31.5,28.4,0.199,245478.9,245478.9,22333,0,0,0,L,1151911521,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427922,126752.00
08/30/2014 15:45,2,1.072,ACTIVE,215.54,342.65,59.996,1409427904,"274151322000085","019011112586793",28.39,23.00,0,335.74,363.99,30.8,27.8,0.194,244519.8,244519.8,22291,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427923,126753.00
08/30/2014 15:45,2,1.068,ACTIVE,215.32,346.86,59.996,1409427904,"274151322000087","019011112586793",27.75,31.80,0,334.54,363.09,30.1,27.1,0.186,232650.7,232650.7,22318,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427924,126754.00
08/30/2014 15:45,2,1.041,ACTIVE,214.87,341.75,60.001,1409427904,"274151322000088","019011112586793",28.23,22.80,0,334.54,363.09,29.7,26.8,0.186,237506.7,237506.7,22306,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427925,126755.00
08/30/2014 15:45,2,1.107,ACTIVE,215.32,349.26,60.001,1409427904,"274151322000095","019011112586793",29.10,22.50,0,334.54,364.59,32.7,29.6,0.212,252863.1,252863.1,22368,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427926,126756.00
08/30/2014 15:45,2,0.729,ACTIVE,216.00,411.78,60.001,1409427904,"274151322000068","019011112586793",38.66,25.00,0,334.54,455.37,27.9,25.1,0.164,179746.3,179746.3,22874,0,0,0,L,1151911521,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427927,126757.00
08/30/2014 15:45,2,1.061,ACTIVE,215.54,348.96,60.001,1409427904,"274151322000054","019011112586793",28.65,23.30,0,333.93,363.69,30.8,27.8,0.199,242212.2,242212.2,22441,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409427928,126758.00
08/30/2014 16:00,1,1.011,ACTIVE,213.7,345.07,60.03,1409428804,"040051121000097","019011112586793",26.00,20,0.230,313.51,441.24,26.1,21.1,0.196,66176.7,66181.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428806,126759.00
08/30/2014 16:00,1,1.068,ACTIVE,212.7,371.95,60.03,1409428804,"040051121000095","019011112586793",22.93,19,0.195,312.13,438.56,24.3,18.9,0.041,59070,59074.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428808,126760.00
08/30/2014 16:00,1,0.653,ACTIVE,213.9,388.92,60.07,1409428804,"033051125000132","019011112586793",34.86,20,0.142,315.82,441.60,22.6,28.2,0.026,58197.4,58201.9,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428809,126761.00
08/30/2014 16:00,1,0.637,ACTIVE,213.2,371.38,60.03,1409428804,"033051125000135","019011112586793",34.69,20,0.147,318.12,442.57,22.0,20.1,0.119,55773.599999964,55778.199999988,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428810,126762.00
08/30/2014 16:00,1,1.022,ACTIVE,212.5,367.20,60.03,1409428804,"040051121000116","019011112586793",25.93,19,0.197,308.94,439.93,26.3,20.9,0.077,65166.800000011,65171.900000035,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428812,126763.00
08/30/2014 16:00,1,1.002,ACTIVE,213.3,334.46,60.03,1409428804,"040051121000068","019011112586793",23.33,20,0.154,315.57,440.65,23.2,26.0,0.204,59909.1,59913.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428813,126764.00
08/30/2014 16:00,1,0.742,ACTIVE,213.1,331.20,60.03,1409428804,"033051125000118","019011112586793",38.79,20,0.209,317.82,444.14,28.6,34.4,0.316,74661.5,74667.800000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428815,126765.00
08/30/2014 16:00,1,0.745,ACTIVE,213.2,399.63,60.03,1409428804,"033051125000150","019011112586793",39.03,20,0.213,317.53,443.78,28.9,22.9,0.138,73697,73703.2,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428816,126766.00
08/30/2014 16:00,1,0.947,ACTIVE,213.6,322.30,60.03,1409428804,"040051121000185","019011112586793",25.49,20,0.171,314.25,440.64,24.0,24.0,0.245,67541.899999988,67546.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428818,126767.00
08/30/2014 16:00,1,0.939,ACTIVE,213.7,337.36,60.00,1409428804,"040051121000195","019011112586793",25.30,20,0.207,315.86,441.80,23.6,22.9,0.220,65378.700000001,65383.600000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428819,126768.00
08/30/2014 16:00,2,1.061,ACTIVE,215.32,343.85,60.028,1409428804,"274151322000083","019011112586793",28.77,23.00,0,334.84,356.18,30.9,27.9,0.217,244401.4,244401.4,22391,0,0,0,L,1151911521,1,122.23,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428820,126769.00
08/30/2014 16:00,2,1.115,ACTIVE,215.77,348.36,60.022,1409428804,"274151322000076","019011112586793",29.56,22.80,0,335.44,358.88,33.4,30.3,0.217,255151.1,255151.1,22375,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428821,126770.00
08/30/2014 16:00,2,0.711,ACTIVE,215.32,411.18,60.017,1409428804,"274151322000094","019011112586793",38.47,24.30,0,333.03,436.43,27.8,24.9,0.186,181467.3,181467.3,22818,0,0,0,L,1151911521,1,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428822,126771.00
08/30/2014 16:00,2,1.080,ACTIVE,215.09,343.55,60.017,1409428804,"274151322000052","019011112586793",28.84,22.80,0,334.24,356.78,31.6,28.5,0.208,245485.8,245485.8,22334,0,0,0,L,1151911521,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428823,126772.00
08/30/2014 16:00,2,1.070,ACTIVE,215.32,344.76,60.022,1409428804,"274151322000085","019011112586793",28.55,23.00,0,335.14,357.08,31.0,28.0,0.199,244526.4,244526.4,22292,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428824,126773.00
08/30/2014 16:00,2,1.062,ACTIVE,215.54,348.66,60.022,1409428804,"274151322000087","019011112586793",28.03,31.50,0,334.84,356.18,30.1,27.2,0.203,232657.2,232657.2,22319,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428825,126774.00
08/30/2014 16:00,2,1.033,ACTIVE,214.87,347.76,60.028,1409428804,"274151322000088","019011112586793",28.61,22.80,0,334.54,355.88,30.0,27.0,0.190,237513.2,237513.2,22307,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428826,126775.00
08/30/2014 16:00,2,1.105,ACTIVE,215.09,349.26,60.022,1409428804,"274151322000095","019011112586793",29.24,22.50,0,334.24,357.08,32.7,29.7,0.212,252870.2,252870.2,22369,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428827,126776.00
08/30/2014 16:00,2,0.732,ACTIVE,216.00,411.78,60.022,1409428804,"274151322000068","019011112586793",38.45,24.80,0,333.63,446.95,28.6,25.7,0.181,179752.5,179752.5,22875,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428828,126777.00
08/30/2014 16:00,2,1.061,ACTIVE,215.09,343.25,60.028,1409428804,"274151322000054","019011112586793",28.77,23.30,0,334.24,356.78,30.9,27.9,0.203,242218.9,242218.9,22442,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409428829,126778.00
08/30/2014 16:15,1,0.741,ACTIVE,212.4,368.62,60.03,1409429704,"040051121000097","019011112586793",25.92,20,0.149,314.16,441.43,19.1,11.7,0.037,66181.8,66185.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429706,126779.00
08/30/2014 16:15,1,0.808,ACTIVE,212.4,382.63,60.00,1409429704,"040051121000095","019011112586793",22.72,19,0.164,311.65,437.83,18.2,16.4,0.010,59074.6,59077.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429708,126780.00
08/30/2014 16:15,1,0.481,ACTIVE,212.7,396.79,60.00,1409429704,"033051125000132","019011112586793",34.75,20,0.164,317.11,441.59,16.6,15.4,0.007,58201.9,58205.3,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429709,126781.00
08/30/2014 16:15,1,0.474,ACTIVE,212.4,414.43,60.03,1409429704,"033051125000135","019011112586793",34.12,20,0.165,317.68,442.20,16.1,12.5,0.002,55778.199999988,55781.5,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429710,126782.00
08/30/2014 16:15,1,0.773,ACTIVE,212.4,371.42,60.00,1409429704,"040051121000116","019011112586793",25.51,19,0.167,309.21,439.73,19.6,17.1,0.198,65171.900000035,65175.800000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429711,126783.00
08/30/2014 16:15,1,0.751,ACTIVE,212.9,354.81,60.00,1409429704,"040051121000068","019011112586793",22.98,20,0.164,315.95,440.98,17.1,15.1,0.080,59913.6,59917,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429713,126784.00
08/30/2014 16:15,1,0.551,ACTIVE,212.7,352.84,60.03,1409429704,"033051125000118","019011112586793",39.02,20,0.179,313.61,442.26,21.4,23.9,0.207,74667.800000012,74672.400000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429714,126785.00
08/30/2014 16:15,1,0.560,ACTIVE,212.8,392.94,60.03,1409429704,"033051125000150","019011112586793",39.02,19,0.171,316.98,441.86,21.7,10.6,0.220,73703.2,73707.9,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429715,126786.00
08/30/2014 16:15,1,0.722,ACTIVE,212.6,413.15,60.03,1409429704,"040051121000185","019011112586793",24.72,19,0.169,312.32,440.69,17.7,14.6,0.005,67546.7,67550.399999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429716,126787.00
08/30/2014 16:15,1,0.705,ACTIVE,212.7,385.25,60.00,1409429704,"040051121000195","019011112586793",24.73,20,0.132,318.14,441.74,17.3,11.5,0.102,65383.600000001,65387.300000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429718,126788.00
08/30/2014 16:15,2,0.783,ACTIVE,214.87,341.45,60.001,1409429704,"274151322000083","019011112586793",28.47,22.80,0,331.83,354.97,22.6,19.9,0.155,244406.6,244406.6,22392,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429719,126789.00
08/30/2014 16:15,2,0.822,ACTIVE,215.09,344.45,60.006,1409429704,"274151322000076","019011112586793",29.42,22.30,0,331.53,356.18,24.5,21.7,0.155,255156.8,255156.8,22376,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429720,126790.00
08/30/2014 16:15,2,0.518,ACTIVE,214.87,409.68,60.006,1409429704,"274151322000094","019011112586793",38.53,24.00,0,332.43,433.12,20.2,17.6,0.137,181471.8,181471.8,22819,0,0,0,L,1151911521,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429721,126791.00
08/30/2014 16:15,2,0.814,ACTIVE,214.41,342.95,60.033,1409429704,"274151322000052","019011112586793",28.25,22.50,0,330.63,354.97,23.3,20.6,0.150,245491.1,245491.1,22335,0,0,0,L,1151911521,1,121.55,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429722,126792.00
08/30/2014 16:15,2,0.789,ACTIVE,214.64,342.35,60.001,1409429704,"274151322000085","019011112586793",28.39,22.80,0,331.53,354.67,22.8,20.0,0.141,244531.6,244531.6,22293,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429723,126793.00
08/30/2014 16:15,2,0.785,ACTIVE,214.64,343.55,59.980,1409429704,"274151322000087","019011112586793",27.89,31.30,0,334.24,354.37,22.2,19.5,0.141,232662.2,232662.2,22320,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429724,126794.00
08/30/2014 16:15,2,0.777,ACTIVE,214.41,343.25,60.001,1409429704,"274151322000088","019011112586793",27.67,22.50,0,333.93,354.07,21.8,19.1,0.141,237518.2,237518.2,22308,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429725,126795.00
08/30/2014 16:15,2,0.824,ACTIVE,214.64,340.55,60.001,1409429704,"274151322000095","019011112586793",28.67,22.30,0,330.93,354.67,23.9,21.2,0.155,252875.7,252875.7,22370,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429726,126796.00
08/30/2014 16:15,2,0.551,ACTIVE,215.32,399.76,60.001,1409429704,"274151322000068","019011112586793",37.35,24.50,0,332.73,427.71,20.9,18.2,0.128,179757.2,179757.2,22876,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429727,126797.00
08/30/2014 16:15,2,0.781,ACTIVE,214.19,340.85,59.975,1409429704,"274151322000054","019011112586793",28.57,22.80,0,330.93,354.37,22.6,19.9,0.146,242224.0,242224.0,22443,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409429728,126798.00
08/30/2014 16:30,1,0.876,ACTIVE,212.8,359.81,60.00,1409430605,"040051121000097","019011112586793",26.10,20,0.178,314.76,441.46,22.7,25.6,0.072,66185.7,66190.2,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430607,126799.00
08/30/2014 16:30,1,0.936,ACTIVE,212.6,414.26,60.03,1409430605,"040051121000095","019011112586793",23.07,19,0.158,311.64,437.91,21.5,13.2,0.004,59077.9,59081.6,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430608,126800.00
08/30/2014 16:30,1,0.575,ACTIVE,213.1,428.57,60.00,1409430605,"033051125000132","019011112586793",34.67,20,0.155,316.48,441.63,19.8,15.4,0.040,58205.3,58209.1,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430610,126801.00
08/30/2014 16:30,1,0.563,ACTIVE,212.7,397.16,60.03,1409430605,"033051125000135","019011112586793",34.56,20,0.151,316.69,442.00,19.3,12.0,0.012,55781.5,55785.399999976,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430611,126802.00
08/30/2014 16:30,1,0.910,ACTIVE,212.3,366.39,60.03,1409430605,"040051121000116","019011112586793",25.84,19,0.160,309.70,439.87,23.4,11.4,0.178,65175.800000011,65180.100000023,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430612,126803.00
08/30/2014 16:30,1,0.909,ACTIVE,212.8,325.05,60.03,1409430605,"040051121000068","019011112586793",22.82,20,0.152,315.05,440.77,20.6,18.9,0.283,59917,59920.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430614,126804.00
08/30/2014 16:30,1,0.667,ACTIVE,212.7,358.49,60.03,1409430605,"033051125000118","019011112586793",38.59,20,0.192,315.57,442.35,25.6,20.5,0.243,74672.400000036,74677.600000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430615,126805.00
08/30/2014 16:30,1,0.671,ACTIVE,212.8,362.72,60.00,1409430605,"033051125000150","019011112586793",39.15,20,0.232,315.49,442.06,26.1,30.0,0.121,73707.9,73713.1,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430616,126806.00
08/30/2014 16:30,1,0.881,ACTIVE,213.0,406.63,60.00,1409430605,"040051121000185","019011112586793",24.66,19,0.168,313.36,440.68,21.6,17.5,0.104,67550.399999988,67554.399999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430617,126807.00
08/30/2014 16:30,1,0.864,ACTIVE,213.3,351.61,60.03,1409430605,"040051121000195","019011112586793",24.85,20,0.188,317.17,441.59,21.3,27.7,0.157,65387.300000001,65391.300000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430619,126808.00
08/30/2014 16:30,2,0.936,ACTIVE,214.19,345.96,60.022,1409430605,"274151322000083","019011112586793",28.29,22.50,0,333.03,351.97,26.8,24.0,0.172,244412.3,244412.3,22393,0,0,0,L,1151911521,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430620,126809.00
08/30/2014 16:30,2,0.986,ACTIVE,214.87,345.36,60.017,1409430605,"274151322000076","019011112586793",29.08,22.30,0,333.93,353.17,29.0,26.1,0.194,255163.0,255163.0,22377,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430621,126810.00
08/30/2014 16:30,2,0.629,ACTIVE,214.19,406.37,60.012,1409430605,"274151322000094","019011112586793",37.81,24.00,0,332.43,431.02,24.0,21.3,0.155,181477.0,181477.0,22820,0,0,0,L,1151911521,1,121.78,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430622,126811.00
08/30/2014 16:30,2,0.959,ACTIVE,214.19,341.45,60.012,1409430605,"274151322000052","019011112586793",28.35,22.80,0,332.43,352.27,27.5,24.6,0.177,245497.1,245497.1,22336,0,0,0,L,1151911521,1,121.33,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430623,126812.00
08/30/2014 16:30,2,0.928,ACTIVE,214.19,344.15,60.001,1409430605,"274151322000085","019011112586793",28.55,22.80,0,333.63,351.67,26.9,24.0,0.168,244537.4,244537.4,22294,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430624,126813.00
08/30/2014 16:30,2,0.928,ACTIVE,214.19,345.66,60.012,1409430605,"274151322000087","019011112586793",27.93,31.00,0,331.23,351.97,26.2,23.4,0.159,232667.9,232667.9,22321,0,0,0,L,1151911521,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430625,126814.00
08/30/2014 16:30,2,0.904,ACTIVE,213.74,346.26,60.006,1409430605,"274151322000088","019011112586793",28.17,22.50,0,330.63,351.07,25.8,23.0,0.164,237523.7,237523.7,22309,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430627,126815.00
08/30/2014 16:30,2,0.965,ACTIVE,214.41,345.36,60.012,1409430605,"274151322000095","019011112586793",29.04,22.30,0,333.03,351.97,28.4,25.5,0.181,252881.8,252881.8,22371,0,0,0,L,1151911521,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430628,126816.00
08/30/2014 16:30,2,0.648,ACTIVE,214.87,401.86,60.012,1409430605,"274151322000068","019011112586793",37.35,24.50,0,331.23,433.42,24.6,21.8,0.150,179762.5,179762.5,22877,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430629,126817.00
08/30/2014 16:30,2,0.932,ACTIVE,213.96,345.66,60.006,1409430605,"274151322000054","019011112586793",28.37,23.00,0,332.73,351.67,26.8,23.9,0.172,242229.8,242229.8,22444,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409430630,126818.00
08/30/2014 16:45,1,0.669,ACTIVE,212.2,340.56,60.03,1409431504,"040051121000097","019011112586793",25.55,20,0.165,313.88,441.27,17.0,16.7,0.160,66190.2,66194.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431507,126819.00
08/30/2014 16:45,1,0.737,ACTIVE,212.3,392.88,60.03,1409431504,"040051121000095","019011112586793",22.61,19,0.052,311.77,437.89,16.5,3.7,0.084,59081.6,59084.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431508,126820.00
08/30/2014 16:45,1,0.442,ACTIVE,212.2,419.33,60.03,1409431504,"033051125000132","019011112586793",34.11,20,0.091,315.40,441.17,15.0,10.6,0.000,58209.1,58212.3,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431509,126821.00
08/30/2014 16:45,1,0.431,ACTIVE,212.5,347.78,60.00,1409431504,"033051125000135","019011112586793",33.96,20,0.110,317.59,442.00,14.5,6.5,0.219,55785.399999976,55788.699999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431511,126822.00
08/30/2014 16:45,1,0.704,ACTIVE,212.5,385.42,60.03,1409431504,"040051121000116","019011112586793",25.59,19,0.165,311.63,439.67,17.9,16.3,0.011,65180.100000023,65183.900000035,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431512,126823.00
08/30/2014 16:45,1,0.692,ACTIVE,212.9,414.46,60.03,1409431504,"040051121000068","019011112586793",22.85,20,0.147,315.29,440.00,15.7,14.9,0.001,59920.9,59924.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431513,126824.00
08/30/2014 16:45,1,0.507,ACTIVE,212.9,345.66,60.03,1409431504,"033051125000118","019011112586793",38.97,20,0.166,315.90,442.72,19.6,25.9,0.171,74677.600000024,74682.100000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431515,126825.00
08/30/2014 16:45,1,0.520,ACTIVE,212.6,377.43,60.03,1409431504,"033051125000150","019011112586793",38.98,19,0.166,314.18,442.28,20.2,16.8,0.041,73713.1,73717.7,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431516,126826.00
08/30/2014 16:45,1,0.680,ACTIVE,212.5,374.30,60.03,1409431504,"040051121000185","019011112586793",24.39,19,0.156,313.95,440.31,16.5,13.1,0.018,67554.399999988,67557.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431517,126827.00
08/30/2014 16:45,1,0.671,ACTIVE,212.4,383.06,60.03,1409431504,"040051121000195","019011112586793",24.22,20,0.161,317.35,441.66,16.1,16.0,0.013,65391.300000001,65394.800000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431519,126828.00
08/30/2014 16:45,2,0.719,ACTIVE,213.96,338.14,60.012,1409431504,"274151322000083","019011112586793",27.65,22.50,0,330.33,351.67,20.1,17.5,0.133,244417.3,244417.3,22394,0,0,0,L,1151911521,1,121.55,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431519,126829.00
08/30/2014 16:45,2,0.752,ACTIVE,214.64,339.34,60.012,1409431504,"274151322000076","019011112586793",28.69,22.30,0,331.83,353.17,21.9,19.2,0.146,255168.5,255168.5,22378,0,0,0,L,1151911521,1,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431520,126830.00
08/30/2014 16:45,2,0.459,ACTIVE,213.96,408.78,60.012,1409431504,"274151322000094","019011112586793",38.59,24.00,0,334.54,427.11,18.1,15.5,0.106,181481.4,181481.4,22821,0,0,0,L,1151911521,1,121.55,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431521,126831.00
08/30/2014 16:45,2,0.729,ACTIVE,213.74,338.74,60.001,1409431504,"274151322000052","019011112586793",28.31,22.50,0,328.52,351.97,20.9,18.2,0.124,245502.2,245502.2,22337,0,0,0,L,1151911521,1,121.55,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431522,126832.00
08/30/2014 16:45,2,0.707,ACTIVE,213.96,340.85,60.012,1409431504,"274151322000085","019011112586793",28.25,22.80,0,331.83,351.97,20.2,17.6,0.124,244542.4,244542.4,22295,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431523,126833.00
08/30/2014 16:45,2,0.705,ACTIVE,214.19,338.44,60.012,1409431504,"274151322000087","019011112586793",27.79,30.80,0,330.63,351.67,19.8,17.2,0.119,232672.8,232672.8,22322,0,0,0,L,1151911521,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431524,126834.00
08/30/2014 16:45,2,0.689,ACTIVE,213.51,337.84,60.012,1409431504,"274151322000088","019011112586793",27.77,22.30,0,329.43,351.37,19.4,16.8,0.115,237528.5,237528.5,22310,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431525,126835.00
08/30/2014 16:45,2,0.742,ACTIVE,213.96,341.45,60.006,1409431504,"274151322000095","019011112586793",28.33,22.30,0,330.33,352.27,21.3,18.6,0.133,252887.1,252887.1,22372,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431526,126836.00
08/30/2014 16:45,2,0.482,ACTIVE,214.64,409.98,60.012,1409431504,"274151322000068","019011112586793",38.45,24.30,0,335.44,428.91,18.9,16.3,0.106,179767.1,179767.1,22878,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431527,126837.00
08/30/2014 16:45,2,0.715,ACTIVE,214.19,338.14,60.028,1409431504,"274151322000054","019011112586793",27.87,22.80,0,330.33,352.27,20.2,17.6,0.124,242234.8,242234.8,22445,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409431528,126838.00
08/30/2014 17:00,1,1.149,ACTIVE,213.3,416.08,60.03,1409432404,"040051121000097","019011112586793",25.67,20,0.183,313.13,443.45,29.3,14.3,0.103,66194.1,66199.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432407,126839.00
08/30/2014 17:00,1,1.170,ACTIVE,212.8,375.10,60.03,1409432404,"040051121000095","019011112586793",23.43,19,0.167,310.57,438.23,27.2,22.3,0.058,59084.8,59089.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432408,126840.00
08/30/2014 17:00,1,0.737,ACTIVE,212.7,395.60,60.03,1409432404,"033051125000132","019011112586793",34.77,20,0.157,314.43,441.51,25.5,18.9,0.031,58212.3,58217,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432409,126841.00
08/30/2014 17:00,1,0.714,ACTIVE,213.6,379.06,60.03,1409432404,"033051125000135","019011112586793",34.91,20,0.155,315.82,442.62,24.8,13.7,0.156,55788.699999988,55793.199999988,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432411,126842.00
08/30/2014 17:00,1,1.157,ACTIVE,213.3,426.91,60.03,1409432404,"040051121000116","019011112586793",25.79,19,0.182,311.39,441.97,29.7,18.3,0.017,65183.900000035,65189.100000023,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432412,126843.00
08/30/2014 17:00,1,1.133,ACTIVE,213.3,341.68,60.03,1409432404,"040051121000068","019011112586793",23.29,20,0.219,314.54,440.46,26.2,32.2,0.205,59924.1,59928.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432413,126844.00
08/30/2014 17:00,1,0.833,ACTIVE,213.3,340.79,60.03,1409432404,"033051125000118","019011112586793",39.32,20,0.201,316.23,444.03,32.6,33.4,0.222,74682.100000024,74688.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432414,126845.00
08/30/2014 17:00,1,0.837,ACTIVE,213.1,392.96,60.03,1409432404,"033051125000150","019011112586793",39.52,20,0.192,314.25,444.01,32.9,26.4,0.086,73717.7,73724.1,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432416,126846.00
08/30/2014 17:00,1,1.136,ACTIVE,213.3,402.81,60.03,1409432404,"040051121000185","019011112586793",24.03,20,0.201,313.29,442.44,27.1,22.0,0.028,67557.7,67562.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432417,126847.00
