ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 17:00,1,1.087,ACTIVE,212.9,347.64,60.03,1409432404,"040051121000195","019011112586793",25.09,20,0.244,318.40,442.98,27.1,31.8,0.205,65394.800000001,65399.800000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432418,126848.00
08/30/2014 17:00,2,1.197,ACTIVE,214.41,346.86,60.022,1409432404,"274151322000083","019011112586793",28.65,23.00,0,333.63,358.58,34.8,31.6,0.243,244424.2,244424.2,22395,0,0,0,L,1151911521,1,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432419,126849.00
08/30/2014 17:00,2,1.266,ACTIVE,214.87,342.95,60.006,1409432404,"274151322000076","019011112586793",29.28,22.80,0,334.54,360.08,37.5,34.3,0.252,255175.9,255175.9,22379,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432420,126850.00
08/30/2014 17:00,2,0.793,ACTIVE,214.41,416.89,60.028,1409432404,"274151322000094","019011112586793",39.20,24.50,0,333.33,440.64,31.4,28.4,0.203,181487.5,181487.5,22822,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432421,126851.00
08/30/2014 17:00,2,1.217,ACTIVE,214.64,347.16,60.028,1409432404,"274151322000052","019011112586793",28.75,23.00,0,333.33,358.58,35.4,32.2,0.234,245509.2,245509.2,22338,0,0,0,L,1151911521,1,121.78,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432422,126852.00
08/30/2014 17:00,2,1.195,ACTIVE,214.41,341.45,60.022,1409432404,"274151322000085","019011112586793",28.82,23.30,0,334.54,358.58,34.9,31.7,0.230,244549.3,244549.3,22296,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432423,126853.00
08/30/2014 17:00,2,1.205,ACTIVE,214.64,343.85,60.033,1409432404,"274151322000087","019011112586793",27.83,31.00,0,330.63,357.68,34.0,30.9,0.225,232679.5,232679.5,22323,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432424,126854.00
08/30/2014 17:00,2,1.172,ACTIVE,214.19,341.75,60.028,1409432404,"274151322000088","019011112586793",28.35,22.80,0,330.33,357.68,33.7,30.6,0.225,237535.1,237535.1,22311,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432425,126855.00
08/30/2014 17:00,2,1.252,ACTIVE,214.41,342.95,60.017,1409432404,"274151322000095","019011112586793",29.12,22.80,0,333.33,359.18,37.0,33.8,0.239,252894.4,252894.4,22373,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432426,126856.00
08/30/2014 17:00,2,0.805,ACTIVE,215.32,416.89,60.028,1409432404,"274151322000068","019011112586793",39.22,25.00,0,333.33,440.04,31.9,28.8,0.203,179773.4,179773.4,22879,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432427,126857.00
08/30/2014 17:00,2,1.191,ACTIVE,214.41,341.45,60.022,1409432404,"274151322000054","019011112586793",28.78,23.30,0,329.43,358.28,34.7,31.6,0.234,242241.6,242241.6,22446,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409432428,126858.00
08/30/2014 17:15,1,1.546,ACTIVE,214.1,370.62,60.03,1409433304,"040051121000097","019011112586793",26.49,21,0.243,315.40,443.39,40.7,41.5,0.175,66199.4,66207.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433306,126859.00
08/30/2014 17:15,1,1.579,ACTIVE,213.1,337.45,60.03,1409433304,"040051121000095","019011112586793",23.59,20,0.228,309.43,440.68,37.0,36.1,0.237,59089.5,59096.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433307,126860.00
08/30/2014 17:15,1,1.001,ACTIVE,213.9,366.85,60.00,1409433304,"033051125000132","019011112586793",35.23,21,0.203,313.61,443.69,35.1,27.8,0.225,58217,58224,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433309,126861.00
08/30/2014 17:15,1,0.972,ACTIVE,213.2,366.60,60.03,1409433304,"033051125000135","019011112586793",35.40,21,0.205,316.21,444.61,34.2,35.4,0.128,55793.199999988,55800.199999988,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433310,126862.00
08/30/2014 17:15,1,1.563,ACTIVE,213.2,332.59,60.03,1409433304,"040051121000116","019011112586793",26.16,20,0.257,310.51,441.99,40.7,41.0,0.314,65189.100000023,65197.100000023,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433311,126863.00
08/30/2014 17:15,1,1.540,ACTIVE,213.4,351.38,60.03,1409433304,"040051121000068","019011112586793",23.73,21,0.231,315.33,442.84,36.3,36.8,0.194,59928.7,59935.9,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433313,126864.00
08/30/2014 17:15,1,1.146,ACTIVE,213.5,417.84,60.03,1409433304,"033051125000118","019011112586793",39.43,22,0.270,316.68,444.10,45.0,40.0,0.132,74688.5,74697.699999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433314,126865.00
08/30/2014 17:15,1,1.142,ACTIVE,213.4,351.20,60.00,1409433304,"033051125000150","019011112586793",39.77,21,0.290,315.21,443.94,45.1,37.1,0.346,73724.1,73733.4,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433315,126866.00
08/30/2014 17:15,1,1.510,ACTIVE,213.7,371.75,60.03,1409433304,"040051121000185","019011112586793",25.67,20,0.229,313.53,442.63,38.5,30.1,0.230,67562.7,67570.399999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433316,126867.00
08/30/2014 17:15,1,1.492,ACTIVE,213.8,325.83,60.03,1409433304,"040051121000195","019011112586793",25.89,21,0.250,315.72,443.36,38.4,39.2,0.292,65399.800000001,65407.600000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433318,126868.00
08/30/2014 17:15,2,1.633,ACTIVE,214.41,353.47,60.012,1409433304,"274151322000083","019011112586793",28.82,24.00,0,333.63,365.49,47.7,44.1,0.336,244434.0,244434.0,22396,0,0,0,L,1151911521,1,121.78,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433319,126869.00
08/30/2014 17:15,2,1.711,ACTIVE,214.87,354.37,60.017,1409433304,"274151322000076","019011112586793",29.68,23.80,0,335.14,367.60,51.5,47.8,0.354,255186.6,255186.6,22380,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433320,126870.00
08/30/2014 17:15,2,1.088,ACTIVE,214.87,425.61,60.017,1409433304,"274151322000094","019011112586793",39.48,25.50,0,335.44,442.14,42.9,39.5,0.283,181496.3,181496.3,22823,0,0,0,L,1151911521,1,121.78,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433321,126871.00
08/30/2014 17:15,2,1.654,ACTIVE,214.41,348.66,60.001,1409433304,"274151322000052","019011112586793",28.84,23.80,0,333.63,366.10,48.3,44.7,0.314,245519.2,245519.2,22339,0,0,0,L,1151911521,1,121.78,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433322,126872.00
08/30/2014 17:15,2,1.627,ACTIVE,214.87,349.56,60.012,1409433304,"274151322000085","019011112586793",28.96,24.00,0,334.54,365.80,47.7,44.1,0.318,244559.2,244559.2,22297,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433323,126873.00
08/30/2014 17:15,2,1.617,ACTIVE,214.64,346.26,60.012,1409433304,"274151322000087","019011112586793",28.27,31.80,0,334.54,364.89,46.3,42.7,0.309,232689.1,232689.1,22324,0,0,0,L,1151911521,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433324,126874.00
08/30/2014 17:15,2,1.604,ACTIVE,214.41,354.67,60.012,1409433304,"274151322000088","019011112586793",28.55,23.80,0,333.93,365.19,46.3,42.8,0.305,237544.7,237544.7,22312,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433325,126875.00
08/30/2014 17:15,2,1.709,ACTIVE,214.64,355.58,60.006,1409433304,"274151322000095","019011112586793",29.36,23.80,0,334.54,367.00,50.8,47.1,0.327,252905.0,252905.0,22374,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433326,126876.00
08/30/2014 17:15,2,1.084,ACTIVE,215.54,426.21,60.012,1409433304,"274151322000068","019011112586793",39.44,26.00,0,334.84,444.24,43.7,40.2,0.301,179782.4,179782.4,22880,0,0,0,L,1151911521,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433327,126877.00
08/30/2014 17:15,2,1.621,ACTIVE,214.19,345.96,60.006,1409433304,"274151322000054","019011112586793",28.96,24.30,0,333.33,365.49,47.5,43.9,0.318,242251.5,242251.5,22447,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409433328,126878.00
08/30/2014 17:30,1,1.719,ACTIVE,213.8,399.07,60.03,1409434204,"040051121000097","019011112586793",26.68,22,0.300,303.00,448.91,45.6,37.4,0.137,66207.6,66217.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434206,126879.00
08/30/2014 17:30,1,1.744,ACTIVE,213.2,371.01,60.03,1409434204,"040051121000095","019011112586793",23.90,21,0.241,309.62,440.18,41.4,40.6,0.256,59096.6,59105.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434208,126880.00
08/30/2014 17:30,1,1.124,ACTIVE,214.1,327.52,60.03,1409434204,"033051125000132","019011112586793",35.08,22,0.251,314.62,441.99,39.2,33.4,0.307,58224,58232.5,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434209,126881.00
08/30/2014 17:30,1,1.099,ACTIVE,213.8,330.87,60.03,1409434204,"033051125000135","019011112586793",35.20,22,0.239,316.09,444.71,38.5,39.1,0.286,55800.199999988,55808.799999952,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434210,126882.00
08/30/2014 17:30,1,1.738,ACTIVE,213.6,384.44,60.03,1409434204,"040051121000116","019011112586793",26.40,20,0.263,302.46,447.33,45.6,35.0,0.198,65197.100000023,65207.100000023,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434211,126883.00
08/30/2014 17:30,1,1.720,ACTIVE,213.9,380.61,60.03,1409434204,"040051121000068","019011112586793",23.94,22,0.249,314.80,441.87,41.0,34.1,0.252,59935.9,59944.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434213,126884.00
08/30/2014 17:30,1,1.274,ACTIVE,213.4,393.60,60.03,1409434204,"033051125000118","019011112586793",39.89,22,0.331,303.50,448.46,50.5,53.8,0.242,74697.699999988,74709.100000024,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434214,126885.00
08/30/2014 17:30,1,1.274,ACTIVE,213.6,380.85,60.03,1409434204,"033051125000150","019011112586793",40.06,22,0.320,304.16,448.34,50.7,41.7,0.305,73733.4,73744.4,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434215,126886.00
08/30/2014 17:30,1,1.703,ACTIVE,213.7,403.59,60.03,1409434204,"040051121000185","019011112586793",25.75,21,0.263,304.69,447.52,43.6,44.9,0.103,67570.399999988,67579.899999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434217,126887.00
08/30/2014 17:30,1,1.683,ACTIVE,213.5,404.86,60.03,1409434204,"040051121000195","019011112586793",26.00,21,0.256,305.64,447.24,43.5,38.4,0.106,65407.600000001,65417.200000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434218,126888.00
08/30/2014 17:30,2,1.826,ACTIVE,215.32,346.56,60.038,1409434204,"274151322000083","019011112586793",28.80,24.80,0,335.14,373.31,53.3,49.6,0.371,244446.1,244446.1,22397,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434219,126889.00
08/30/2014 17:30,2,1.900,ACTIVE,216.00,359.18,60.038,1409434204,"274151322000076","019011112586793",29.86,24.50,0,336.04,376.01,57.5,53.6,0.398,255199.7,255199.7,22381,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434220,126890.00
08/30/2014 17:30,2,1.164,ACTIVE,215.54,432.82,60.038,1409434204,"274151322000094","019011112586793",40.26,26.00,0,397.66,451.16,47.5,43.9,0.323,181507.2,181507.2,22824,0,0,0,L,1151911521,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434221,126891.00
08/30/2014 17:30,2,1.826,ACTIVE,215.54,358.58,60.033,1409434204,"274151322000052","019011112586793",29.12,24.80,0,334.84,373.61,54.0,50.1,0.358,245531.5,245531.5,22340,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434222,126892.00
08/30/2014 17:30,2,1.803,ACTIVE,215.54,350.47,60.038,1409434204,"274151322000085","019011112586793",29.16,24.80,0,335.74,373.61,53.3,49.5,0.354,244571.3,244571.3,22298,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434223,126893.00
08/30/2014 17:30,2,1.807,ACTIVE,215.54,356.18,60.033,1409434204,"274151322000087","019011112586793",28.25,32.60,0,334.84,372.71,51.7,47.9,0.354,232700.8,232700.8,22325,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434224,126894.00
08/30/2014 17:30,2,1.781,ACTIVE,215.09,351.07,60.028,1409434204,"274151322000088","019011112586793",28.80,24.30,0,334.84,373.01,52.0,48.2,0.349,237556.4,237556.4,22313,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434225,126895.00
08/30/2014 17:30,2,1.900,ACTIVE,215.77,359.18,60.022,1409434204,"274151322000095","019011112586793",29.52,24.50,0,334.84,375.11,56.8,52.9,0.376,252917.9,252917.9,22375,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434226,126896.00
08/30/2014 17:30,2,1.199,ACTIVE,216.00,424.11,60.033,1409434204,"274151322000068","019011112586793",39.76,26.50,0,336.04,460.78,48.4,44.8,0.314,179793.4,179793.4,22881,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434227,126897.00
08/30/2014 17:30,2,1.826,ACTIVE,215.54,358.28,60.033,1409434204,"274151322000054","019011112586793",28.75,25.00,0,334.54,373.91,53.1,49.3,0.354,242263.5,242263.5,22448,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409434228,126898.00
08/30/2014 17:45,1,2.051,ACTIVE,214.4,428.96,60.03,1409435104,"040051121000097","019011112586793",26.86,22,0.298,300.61,448.82,54.8,41.0,0.100,66217.6,66229,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435106,126899.00
08/30/2014 17:45,1,2.053,ACTIVE,214.1,377.38,60.03,1409435104,"040051121000095","019011112586793",24.24,21,0.304,312.38,436.81,49.5,40.2,0.244,59105.3,59115.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435107,126900.00
08/30/2014 17:45,1,1.330,ACTIVE,214.9,357.52,60.03,1409435104,"033051125000132","019011112586793",35.48,22,0.281,316.57,440.90,46.9,37.5,0.334,58232.5,58242.1,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435109,126901.00
08/30/2014 17:45,1,1.317,ACTIVE,214.4,389.49,60.07,1409435104,"033051125000135","019011112586793",35.24,22,0.306,318.49,443.41,46.2,37.0,0.191,55808.799999952,55818.299999952,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435110,126902.00
08/30/2014 17:45,1,2.087,ACTIVE,214.1,345.09,60.03,1409435104,"040051121000116","019011112586793",26.31,21,0.342,299.33,447.51,54.6,56.8,0.389,65207.100000023,65218.300000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435111,126903.00
08/30/2014 17:45,1,2.035,ACTIVE,213.9,398.22,60.03,1409435104,"040051121000068","019011112586793",24.31,22,0.304,317.36,442.30,49.2,38.5,0.217,59944.9,59955,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435112,126904.00
08/30/2014 17:45,1,1.590,ACTIVE,214.2,356.84,60.03,1409435104,"033051125000118","019011112586793",34.13,22,0.326,302.79,448.43,54.0,52.2,0.369,74709.100000024,74721.100000024,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435114,126905.00
08/30/2014 17:45,1,1.596,ACTIVE,214.6,425.88,60.03,1409435104,"033051125000150","019011112586793",34.20,22,0.280,301.87,448.69,54.3,39.3,0.077,73744.4,73756.7,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435115,126906.00
08/30/2014 17:45,1,2.013,ACTIVE,214.7,363.82,60.03,1409435104,"040051121000185","019011112586793",26.36,22,0.339,305.00,447.83,52.8,54.1,0.186,67579.899999988,67590.800000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435116,126907.00
08/30/2014 17:45,1,2.038,ACTIVE,214.5,422.58,60.03,1409435104,"040051121000195","019011112586793",26.06,22,0.315,305.71,447.65,52.8,55.5,0.124,65417.200000001,65428.200000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435118,126908.00
08/30/2014 17:45,2,2.166,ACTIVE,216.90,352.87,60.028,1409435104,"274151322000083","019011112586793",29.12,25.50,0,336.04,374.21,63.9,59.7,0.460,244459.6,244459.6,22398,0,0,0,L,1151911521,1,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435119,126909.00
08/30/2014 17:45,2,2.262,ACTIVE,216.90,351.07,60.012,1409435104,"274151322000076","019011112586793",30.06,25.00,0,337.54,376.92,68.9,64.6,0.464,255214.3,255214.3,22382,0,0,0,L,1151911521,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435120,126910.00
08/30/2014 17:45,2,1.422,ACTIVE,216.67,424.11,60.022,1409435104,"274151322000094","019011112586793",39.64,26.50,0,388.04,452.96,57.4,53.4,0.398,181519.3,181519.3,22825,0,0,0,L,1151911521,1,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435121,126911.00
08/30/2014 17:45,2,2.154,ACTIVE,216.00,355.28,60.028,1409435104,"274151322000052","019011112586793",29.52,25.30,0,335.14,374.81,64.4,60.3,0.433,245545.1,245545.1,22341,0,0,0,L,1151911521,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435122,126912.00
08/30/2014 17:45,2,2.166,ACTIVE,216.67,350.17,60.022,1409435104,"274151322000085","019011112586793",29.08,25.30,0,336.64,374.51,63.8,59.6,0.429,244584.8,244584.8,22299,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435122,126913.00
08/30/2014 17:45,2,2.139,ACTIVE,216.67,350.17,60.028,1409435104,"274151322000087","019011112586793",28.53,33.80,0,335.74,373.31,61.8,57.7,0.420,232713.9,232713.9,22326,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435123,126914.00
08/30/2014 17:45,2,2.123,ACTIVE,216.22,353.17,60.022,1409435104,"274151322000088","019011112586793",28.98,25.00,0,334.84,373.61,62.2,58.1,0.420,237569.6,237569.6,22314,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435124,126915.00
08/30/2014 17:45,2,2.293,ACTIVE,216.22,351.37,60.022,1409435104,"274151322000095","019011112586793",29.38,25.00,0,336.04,376.01,68.2,63.9,0.455,252932.4,252932.4,22376,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435125,126916.00
08/30/2014 17:45,2,1.430,ACTIVE,217.35,433.12,60.022,1409435104,"274151322000068","019011112586793",40.24,26.80,0,397.96,455.37,58.5,54.6,0.389,179805.6,179805.6,22882,0,0,0,L,1151911521,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435126,126917.00
08/30/2014 17:45,2,2.158,ACTIVE,216.22,354.97,60.022,1409435104,"274151322000054","019011112586793",29.08,25.50,0,335.74,374.81,63.6,59.5,0.438,242277.0,242277.0,22449,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409435127,126918.00
08/30/2014 18:00,1,1.643,ACTIVE,214.4,383.32,60.03,1409436004,"040051121000097","019011112586793",26.58,22,0.265,299.17,448.79,43.4,33.7,0.237,66229,66240.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436007,126919.00
08/30/2014 18:00,1,1.665,ACTIVE,213.6,354.35,60.03,1409436004,"040051121000095","019011112586793",23.89,22,0.238,311.28,438.09,39.6,39.1,0.190,59115.2,59125,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436008,126920.00
08/30/2014 18:00,1,1.064,ACTIVE,214.2,360.49,60.03,1409436004,"033051125000132","019011112586793",35.29,22,0.228,315.25,437.91,37.4,38.2,0.174,58242.1,58251.7,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436010,126921.00
08/30/2014 18:00,1,1.042,ACTIVE,214.5,372.52,60.03,1409436004,"033051125000135","019011112586793",35.29,22,0.222,315.62,437.06,36.6,28.6,0.161,55818.299999952,55827.899999976,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436011,126922.00
08/30/2014 18:00,1,1.674,ACTIVE,213.7,323.91,60.03,1409436004,"040051121000116","019011112586793",26.13,21,0.279,299.64,447.87,43.5,43.6,0.327,65218.300000011,65229.400000035,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436013,126923.00
08/30/2014 18:00,1,1.652,ACTIVE,213.7,348.37,60.03,1409436004,"040051121000068","019011112586793",23.72,22,0.243,316.75,443.17,39.0,39.6,0.240,59955,59964.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436014,126924.00
08/30/2014 18:00,1,1.214,ACTIVE,213.7,431.94,60.03,1409436004,"033051125000118","019011112586793",39.81,23,0.305,302.68,448.18,48.1,38.0,0.106,74721.100000024,74733.199999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436015,126925.00
08/30/2014 18:00,1,1.221,ACTIVE,214.2,422.42,60.03,1409436004,"033051125000150","019011112586793",39.74,22,0.304,301.76,448.58,48.3,40.8,0.113,73756.7,73768.8,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436016,126926.00
08/30/2014 18:00,1,1.619,ACTIVE,214.2,377.06,60.03,1409436004,"040051121000185","019011112586793",25.69,22,0.245,304.17,448.00,41.3,32.3,0.215,67590.800000024,67601.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436018,126927.00
08/30/2014 18:00,1,1.622,ACTIVE,214.4,335.51,60.03,1409436004,"040051121000195","019011112586793",25.59,22,0.260,304.83,447.55,41.3,39.5,0.303,65428.200000001,65439.000000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436019,126928.00
08/30/2014 18:00,2,1.723,ACTIVE,216.67,351.07,60.038,1409436004,"274151322000083","019011112586793",29.16,25.50,0,336.34,374.81,50.9,47.2,0.358,244473.2,244473.2,22399,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436020,126929.00
08/30/2014 18:00,2,1.816,ACTIVE,216.45,360.69,60.017,1409436004,"274151322000076","019011112586793",29.80,25.30,0,337.84,377.52,54.9,51.0,0.371,255228.9,255228.9,22383,0,0,0,L,1151911521,1,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436021,126930.00
08/30/2014 18:00,2,1.131,ACTIVE,216.00,430.12,60.022,1409436004,"274151322000094","019011112586793",39.64,26.80,0,394.35,450.56,45.5,42.0,0.309,181531.5,181531.5,22826,0,0,0,L,1151911521,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436022,126931.00
08/30/2014 18:00,2,1.760,ACTIVE,215.77,349.86,60.017,1409436004,"274151322000052","019011112586793",28.84,25.50,0,335.74,374.81,51.4,47.7,0.340,245558.8,245558.8,22342,0,0,0,L,1151911521,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436023,126932.00
08/30/2014 18:00,2,1.736,ACTIVE,216.22,352.87,60.001,1409436004,"274151322000085","019011112586793",28.88,25.50,0,337.54,374.81,50.8,47.1,0.340,244598.3,244598.3,22300,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436024,126933.00
08/30/2014 18:00,2,1.709,ACTIVE,216.45,347.76,60.022,1409436004,"274151322000087","019011112586793",28.41,34.50,0,336.34,374.21,49.2,45.5,0.327,232726.9,232726.9,22327,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436025,126934.00
08/30/2014 18:00,2,1.689,ACTIVE,215.54,353.77,60.017,1409436004,"274151322000088","019011112586793",28.80,25.00,0,336.34,374.21,49.3,45.7,0.314,237582.7,237582.7,22315,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436026,126935.00
08/30/2014 18:00,2,1.836,ACTIVE,215.77,350.77,60.012,1409436004,"274151322000095","019011112586793",29.20,25.30,0,336.04,376.31,54.3,50.5,0.358,252946.8,252946.8,22377,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436027,126936.00
08/30/2014 18:00,2,1.141,ACTIVE,216.90,431.62,60.017,1409436004,"274151322000068","019011112586793",39.72,27.00,0,394.95,456.27,46.1,42.6,0.305,179817.9,179817.9,22883,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436028,126937.00
08/30/2014 18:00,2,1.723,ACTIVE,215.77,351.97,60.001,1409436004,"274151322000054","019011112586793",29.02,25.80,0,336.04,374.81,50.6,46.9,0.340,242290.4,242290.4,22450,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436029,126938.00
08/30/2014 18:15,1,0.984,ACTIVE,213.0,326.71,60.00,1409436903,"040051121000097","019011112586793",26.23,22,0.170,314.23,443.85,25.7,21.5,0.279,66240.4,66248,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436906,126939.00
08/30/2014 18:15,1,1.042,ACTIVE,213.0,325.31,60.00,1409436903,"040051121000095","019011112586793",23.20,22,0.174,311.03,440.40,24.0,19.2,0.292,59125,59131.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436907,126940.00
08/30/2014 18:15,1,0.644,ACTIVE,213.8,386.88,60.00,1409436903,"033051125000132","019011112586793",34.78,22,0.131,316.73,443.69,22.3,10.4,0.091,58251.7,58258.2,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436908,126941.00
08/30/2014 18:15,1,0.635,ACTIVE,213.5,333.62,60.00,1409436903,"033051125000135","019011112586793",34.36,22,0.163,317.12,444.51,21.7,21.7,0.299,55827.899999976,55834.5,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436910,126942.00
08/30/2014 18:15,1,1.026,ACTIVE,212.6,375.20,60.00,1409436903,"040051121000116","019011112586793",25.62,21,0.154,310.11,441.95,26.1,19.5,0.185,65229.400000035,65236.999999999,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436911,126943.00
08/30/2014 18:15,1,0.991,ACTIVE,213.2,361.53,60.00,1409436903,"040051121000068","019011112586793",23.47,22,0.168,315.44,442.58,23.1,28.7,0.072,59964.9,59971.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436912,126944.00
08/30/2014 18:15,1,0.735,ACTIVE,213.2,370.01,60.00,1409436903,"033051125000118","019011112586793",39.44,22,0.234,318.05,443.81,28.8,33.7,0.140,74733.199999988,74742,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436913,126945.00
08/30/2014 18:15,1,0.747,ACTIVE,213.2,384.63,60.00,1409436903,"033051125000150","019011112586793",39.16,22,0.182,318.51,443.71,29.1,14.8,0.256,73768.8,73777.5,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436915,126946.00
08/30/2014 18:15,1,0.968,ACTIVE,213.3,374.25,60.00,1409436903,"040051121000185","019011112586793",25.11,22,0.148,315.37,442.45,24.2,27.7,0.048,67601.7,67608.800000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436916,126947.00
08/30/2014 18:15,1,0.973,ACTIVE,213.6,375.79,60.00,1409436903,"040051121000195","019011112586793",24.72,22,0.142,315.45,443.07,23.9,21.4,0.166,65439.000000001,65446.200000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436917,126948.00
08/30/2014 18:15,2,1.049,ACTIVE,215.09,343.25,59.990,1409436903,"274151322000083","019011112586793",28.49,25.30,0,335.14,367.30,30.3,27.3,0.212,244482.6,244482.6,22400,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436918,126949.00
08/30/2014 18:15,2,1.119,ACTIVE,215.32,343.25,59.990,1409436903,"274151322000076","019011112586793",28.94,24.80,0,336.64,369.40,32.8,29.7,0.212,255239.2,255239.2,22384,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436919,126950.00
08/30/2014 18:15,2,0.680,ACTIVE,215.09,415.09,59.990,1409436903,"274151322000094","019011112586793",39.12,26.50,0,334.84,447.85,26.8,23.9,0.177,181539.9,181539.9,22827,0,0,0,L,1151911521,1,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436920,126951.00
08/30/2014 18:15,2,1.078,ACTIVE,214.64,341.75,60.012,1409436903,"274151322000052","019011112586793",28.35,24.80,0,334.24,367.30,30.9,27.9,0.208,245568.4,245568.4,22343,0,0,0,L,1151911521,1,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436921,126952.00
08/30/2014 18:15,2,1.055,ACTIVE,214.87,344.76,60.006,1409436903,"274151322000085","019011112586793",28.37,25.30,0,335.14,367.30,30.3,27.3,0.194,244607.7,244607.7,22301,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436922,126953.00
08/30/2014 18:15,2,1.051,ACTIVE,214.87,342.35,59.996,1409436903,"274151322000087","019011112586793",27.77,34.30,0,335.14,366.10,29.5,26.6,0.194,232736.1,232736.1,22328,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436923,126954.00
08/30/2014 18:15,2,1.035,ACTIVE,214.87,342.35,59.990,1409436903,"274151322000088","019011112586793",27.87,24.80,0,334.84,366.40,29.2,26.3,0.190,237591.9,237591.9,22316,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436924,126955.00
08/30/2014 18:15,2,1.098,ACTIVE,215.09,345.06,59.985,1409436903,"274151322000095","019011112586793",28.90,24.80,0,334.54,368.50,32.2,29.1,0.217,252956.9,252956.9,22378,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436925,126956.00
08/30/2014 18:15,2,0.715,ACTIVE,215.77,411.18,59.996,1409436903,"274151322000068","019011112586793",38.61,26.80,0,336.34,446.05,28.0,25.1,0.181,179826.5,179826.5,22884,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436926,126957.00
08/30/2014 18:15,2,1.059,ACTIVE,214.64,342.05,59.996,1409436903,"274151322000054","019011112586793",28.19,25.30,0,334.54,367.90,30.2,27.3,0.199,242299.9,242299.9,22451,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409436927,126958.00
08/30/2014 18:30,1,0.931,ALERT,213.4,387.05,60.03,1409437804,"040051121000097","019011112586793",26.18,22,0.148,311.66,439.54,24.2,12.9,0.101,66248,66253.6,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409437806,126959.00
08/30/2014 18:30,1,0.998,ACTIVE,213.1,377.89,60.03,1409437804,"040051121000095","019011112586793",23.00,21,0.168,310.81,438.47,22.8,13.8,0.037,59131.8,59136.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437808,126960.00
08/30/2014 18:30,1,0.615,ACTIVE,214.0,407.86,60.00,1409437804,"033051125000132","019011112586793",34.44,22,0.170,315.06,441.61,21.0,15.6,0.011,58258.2,58262.9,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437810,126961.00
08/30/2014 18:30,1,0.596,ACTIVE,213.6,404.52,60.00,1409437804,"033051125000135","019011112586793",34.55,22,0.161,317.34,442.33,20.4,15.2,0.012,55834.5,55839.199999988,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437811,126962.00
08/30/2014 18:30,1,0.969,ACTIVE,213.3,382.08,60.03,1409437804,"040051121000116","019011112586793",25.64,21,0.203,309.17,434.17,24.7,15.3,0.034,65236.999999999,65242.499999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437812,126963.00
08/30/2014 18:30,1,0.954,ACTIVE,213.9,384.03,60.00,1409437804,"040051121000068","019011112586793",22.96,22,0.175,316.29,440.68,21.8,25.0,0.229,59971.7,59976.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437814,126964.00
08/30/2014 18:30,1,0.701,ACTIVE,214.0,411.09,60.03,1409437804,"033051125000118","019011112586793",38.80,22,0.161,317.38,443.87,27.1,13.7,0.027,74742,74748.400000036,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437815,126965.00
08/30/2014 18:30,1,0.708,ACTIVE,213.2,388.99,60.03,1409437804,"033051125000150","019011112586793",38.81,22,0.185,315.60,444.02,27.3,17.5,0.217,73777.5,73784.1,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437816,126966.00
08/30/2014 18:30,1,0.921,ACTIVE,213.8,329.27,60.03,1409437804,"040051121000185","019011112586793",24.76,22,0.138,316.08,440.43,22.7,11.2,0.304,67608.800000024,67613.800000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437817,126967.00
08/30/2014 18:30,1,0.884,ACTIVE,213.7,372.07,60.00,1409437804,"040051121000195","019011112586793",25.38,22,0.136,319.90,436.62,22.3,13.8,0.127,65446.200000001,65451.400000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437819,126968.00
08/30/2014 18:30,2,0.988,ACTIVE,215.77,343.25,60.006,1409437804,"274151322000083","019011112586793",28.69,25.00,0,335.14,357.08,28.7,25.8,0.199,244489.6,244489.6,22401,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437820,126969.00
08/30/2014 18:30,2,1.055,ACTIVE,216.45,347.16,59.990,1409437804,"274151322000076","019011112586793",29.02,24.50,0,335.44,358.28,31.0,28.0,0.203,255246.8,255246.8,22385,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437821,126970.00
08/30/2014 18:30,2,0.602,ACTIVE,216.00,428.61,60.006,1409437804,"274151322000094","019011112586793",40.41,26.50,0,333.03,436.13,24.6,21.8,0.155,181546.1,181546.1,22828,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437822,126971.00
08/30/2014 18:30,2,1.027,ACTIVE,216.00,347.46,60.006,1409437804,"274151322000052","019011112586793",28.23,24.80,0,334.54,357.08,29.3,26.4,0.194,245575.5,245575.5,22344,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437823,126972.00
08/30/2014 18:30,2,1.016,ACTIVE,216.22,348.36,60.001,1409437804,"274151322000085","019011112586793",27.83,25.30,0,336.04,356.78,28.6,25.7,0.186,244614.7,244614.7,22302,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437823,126973.00
08/30/2014 18:30,2,1.000,ACTIVE,216.00,342.95,60.017,1409437804,"274151322000087","019011112586793",27.71,34.00,0,335.44,356.78,28.0,25.1,0.186,232742.9,232742.9,22329,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437824,126974.00
08/30/2014 18:30,2,0.979,ACTIVE,215.54,345.06,60.001,1409437804,"274151322000088","019011112586793",27.85,24.50,0,334.84,356.48,27.6,24.7,0.181,237598.6,237598.6,22317,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437825,126975.00
08/30/2014 18:30,2,1.049,ACTIVE,216.00,347.16,59.985,1409437804,"274151322000095","019011112586793",28.73,24.50,0,335.14,357.38,30.5,27.5,0.190,252964.4,252964.4,22379,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437826,126976.00
08/30/2014 18:30,2,0.682,ACTIVE,216.67,405.77,59.996,1409437804,"274151322000068","019011112586793",38.03,26.80,0,333.93,439.74,26.4,23.5,0.172,179832.9,179832.9,22885,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437827,126977.00
08/30/2014 18:30,2,0.994,ACTIVE,215.77,343.55,60.012,1409437804,"274151322000054","019011112586793",28.39,25.00,0,333.93,356.78,28.6,25.7,0.186,242306.8,242306.8,22452,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409437828,126978.00
08/30/2014 18:45,1,0.821,ACTIVE,213.3,362.45,60.03,1409438704,"040051121000097","019011112586793",25.79,22,0.167,315.27,441.55,21.0,22.0,0.084,66253.6,66258.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438707,126979.00
08/30/2014 18:45,1,0.879,ACTIVE,212.9,412.16,60.03,1409438704,"040051121000095","019011112586793",22.88,21,0.143,311.77,435.86,20.0,14.8,0.002,59136.4,59140.3,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438708,126980.00
08/30/2014 18:45,1,0.536,ACTIVE,213.3,339.68,60.03,1409438704,"033051125000132","019011112586793",34.31,22,0.140,316.62,440.81,18.3,21.4,0.154,58262.9,58266.8,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438709,126981.00
08/30/2014 18:45,1,0.516,ACTIVE,213.5,412.68,60.03,1409438704,"033051125000135","019011112586793",34.50,22,0.138,316.96,439.04,17.7,12.1,0.003,55839.199999988,55842.899999976,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438711,126982.00
08/30/2014 18:45,1,0.844,ACTIVE,213.1,337.34,60.07,1409438704,"040051121000116","019011112586793",25.71,21,0.182,311.40,439.84,21.6,18.9,0.217,65242.499999999,65246.900000035,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438712,126983.00
08/30/2014 18:45,1,0.827,ACTIVE,212.8,354.26,60.07,1409438704,"040051121000068","019011112586793",22.94,22,0.153,317.48,440.73,18.8,21.8,0.217,59976.4,59980.4,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438713,126984.00
08/30/2014 18:45,1,0.610,ACTIVE,212.9,402.34,60.03,1409438704,"033051125000118","019011112586793",38.80,22,0.149,317.63,438.29,23.5,20.3,0.019,74748.400000036,74753.600000024,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438714,126985.00
08/30/2014 18:45,1,0.611,ACTIVE,213.2,341.62,60.07,1409438704,"033051125000150","019011112586793",39.20,21,0.173,315.48,439.08,23.8,19.0,0.183,73784.1,73789.5,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438716,126986.00
08/30/2014 18:45,1,0.810,ACTIVE,213.2,333.64,60.03,1409438704,"040051121000185","019011112586793",24.29,21,0.179,315.86,440.64,19.6,20.4,0.211,67613.800000024,67618.000000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438717,126987.00
08/30/2014 18:45,1,0.782,ACTIVE,213.0,382.63,60.07,1409438704,"040051121000195","019011112586793",24.74,22,0.156,318.47,441.67,19.2,13.8,0.026,65451.400000001,65455.500000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438718,126988.00
08/30/2014 18:45,2,0.867,ACTIVE,215.77,342.35,60.043,1409438704,"274151322000083","019011112586793",28.45,25.00,0,334.24,354.97,25.0,22.2,0.164,244495.5,244495.5,22402,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438719,126989.00
08/30/2014 18:45,2,0.914,ACTIVE,216.22,344.76,60.038,1409438704,"274151322000076","019011112586793",29.02,24.30,0,336.64,355.88,26.9,24.0,0.177,255253.1,255253.1,22386,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438720,126990.00
08/30/2014 18:45,2,0.566,ACTIVE,215.77,410.28,60.022,1409438704,"274151322000094","019011112586793",38.63,26.30,0,335.14,438.53,22.2,19.5,0.146,181551.3,181551.3,22829,0,0,0,L,1151911521,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438721,126991.00
08/30/2014 18:45,2,0.879,ACTIVE,215.32,345.96,60.043,1409438704,"274151322000052","019011112586793",28.67,24.50,0,334.84,355.28,25.5,22.7,0.150,245581.5,245581.5,22345,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438722,126992.00
08/30/2014 18:45,2,0.852,ACTIVE,215.77,342.95,60.043,1409438704,"274151322000085","019011112586793",28.84,25.00,0,333.93,354.67,25.0,22.2,0.155,244620.6,244620.6,22303,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438723,126993.00
08/30/2014 18:45,2,0.869,ACTIVE,215.77,342.35,60.038,1409438704,"274151322000087","019011112586793",27.83,33.80,0,333.33,354.67,24.5,21.7,0.150,232748.6,232748.6,22330,0,0,0,L,1151911521,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438724,126994.00
