ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 18:45,2,0.850,ACTIVE,215.09,344.15,60.043,1409438704,"274151322000088","019011112586793",27.83,24.50,0,333.03,354.37,24.0,21.2,0.150,237604.2,237604.2,22318,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438725,126995.00
08/30/2014 18:45,2,0.914,ACTIVE,215.54,341.45,60.043,1409438704,"274151322000095","019011112586793",28.57,24.50,0,335.14,354.97,26.5,23.7,0.168,252970.6,252970.6,22380,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438726,126996.00
08/30/2014 18:45,2,0.594,ACTIVE,216.67,408.18,60.038,1409438704,"274151322000068","019011112586793",38.43,26.50,0,334.84,426.21,23.1,20.4,0.141,179838.2,179838.2,22886,0,0,0,L,1151911521,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438727,126997.00
08/30/2014 18:45,2,0.869,ACTIVE,215.54,341.15,60.049,1409438704,"274151322000054","019011112586793",28.27,24.80,0,332.73,354.67,24.9,22.1,0.155,242312.6,242312.6,22453,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409438728,126998.00
08/30/2014 19:00,1,0.705,ACTIVE,212.8,358.41,60.07,1409439605,"040051121000097","019011112586793",25.70,22,0.143,314.15,438.50,18.0,11.1,0.051,66258.1,66262,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439607,126999.00
08/30/2014 19:00,1,0.773,ACTIVE,213.0,349.62,60.07,1409439605,"040051121000095","019011112586793",22.62,20,0.143,311.28,437.70,17.4,11.6,0.062,59140.3,59143.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439608,127000.00
08/30/2014 19:00,1,0.460,ACTIVE,213.9,343.71,60.07,1409439605,"033051125000132","019011112586793",34.26,22,0.102,315.90,440.93,15.6,6.7,0.142,58266.8,58270.3,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439610,127001.00
08/30/2014 19:00,1,0.444,ACTIVE,213.6,368.49,60.07,1409439605,"033051125000135","019011112586793",34.28,22,0.146,318.06,441.91,15.1,12.9,0.028,55842.899999976,55846.399999976,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439611,127002.00
08/30/2014 19:00,1,0.733,ACTIVE,213.0,413.26,60.07,1409439605,"040051121000116","019011112586793",25.47,20,0.136,310.73,437.48,18.5,12.2,0.020,65246.900000035,65250.700000047,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439612,127003.00
08/30/2014 19:00,1,0.711,ACTIVE,213.7,366.67,60.07,1409439605,"040051121000068","019011112586793",22.94,22,0.147,315.12,439.98,16.2,15.7,0.032,59980.4,59983.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439614,127004.00
08/30/2014 19:00,1,0.520,ACTIVE,213.2,397.64,60.07,1409439605,"033051125000118","019011112586793",39.06,22,0.155,315.46,442.27,20.2,15.1,0.118,74753.600000024,74758.300000012,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439615,127005.00
08/30/2014 19:00,1,0.530,ACTIVE,213.2,410.01,60.07,1409439605,"033051125000150","019011112586793",38.81,21,0.167,316.56,442.57,20.4,12.5,0.010,73789.5,73794.1,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439616,127006.00
08/30/2014 19:00,1,0.681,ACTIVE,213.4,402.77,60.07,1409439605,"040051121000185","019011112586793",24.58,21,0.158,314.70,439.91,16.6,13.6,0.003,67618.000000012,67621.399999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439618,127007.00
08/30/2014 19:00,1,0.668,ACTIVE,213.2,414.07,60.03,1409439605,"040051121000195","019011112586793",24.52,21,0.156,319.75,441.19,16.3,12.9,0.002,65455.500000001,65459.000000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439619,127008.00
08/30/2014 19:00,2,0.750,ACTIVE,215.54,341.45,60.038,1409439605,"274151322000083","019011112586793",28.21,24.50,0,332.73,352.87,21.4,18.7,0.141,244500.6,244500.6,22403,0,0,0,L,1151911521,1,122.46,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439620,127009.00
08/30/2014 19:00,2,0.789,ACTIVE,216.00,344.76,60.043,1409439605,"274151322000076","019011112586793",28.86,24.30,0,333.63,354.07,23.1,20.4,0.150,255258.7,255258.7,22387,0,0,0,L,1151911521,1,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439621,127010.00
08/30/2014 19:00,2,0.492,ACTIVE,215.77,409.08,60.033,1409439605,"274151322000094","019011112586793",38.33,26.30,0,337.84,424.71,19.1,16.5,0.119,181555.9,181555.9,22830,0,0,0,L,1151911521,1,122.23,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439622,127011.00
08/30/2014 19:00,2,0.766,ACTIVE,215.32,342.05,60.049,1409439605,"274151322000052","019011112586793",28.41,24.30,0,333.03,353.17,22.0,19.3,0.141,245586.8,245586.8,22346,0,0,0,L,1151911521,1,122.01,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439623,127012.00
08/30/2014 19:00,2,0.762,ACTIVE,215.77,343.55,60.038,1409439605,"274151322000085","019011112586793",27.83,24.80,0,333.93,352.87,21.5,18.8,0.128,244625.7,244625.7,22304,0,0,0,L,1151911521,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439624,127013.00
08/30/2014 19:00,2,0.750,ACTIVE,216.00,341.45,60.043,1409439605,"274151322000087","019011112586793",27.71,33.30,0,332.43,352.87,21.1,18.4,0.128,232753.7,232753.7,22331,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439625,127014.00
08/30/2014 19:00,2,0.732,ACTIVE,215.32,341.15,60.043,1409439605,"274151322000088","019011112586793",27.65,24.30,0,332.43,352.57,20.6,17.9,0.128,237609.1,237609.1,22319,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439626,127015.00
08/30/2014 19:00,2,0.791,ACTIVE,215.77,341.45,60.043,1409439605,"274151322000095","019011112586793",28.25,24.50,0,333.03,353.77,22.6,19.9,0.146,252976.1,252976.1,22381,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439626,127016.00
08/30/2014 19:00,2,0.518,ACTIVE,216.22,403.37,60.038,1409439605,"274151322000068","019011112586793",37.93,26.50,0,337.84,425.91,19.8,17.2,0.119,179842.9,179842.9,22887,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439627,127017.00
08/30/2014 19:00,2,0.760,ACTIVE,215.54,343.25,60.038,1409439605,"274151322000054","019011112586793",27.85,24.80,0,332.43,353.17,21.4,18.7,0.137,242317.8,242317.8,22454,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409439628,127018.00
08/30/2014 19:15,1,0.544,ACTIVE,213.6,422.93,60.07,1409440505,"040051121000097","019011112586793",25.24,21,0.112,315.08,440.82,13.6,1.6,0.000,66262,66265.1,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440507,127019.00
08/30/2014 19:15,1,0.615,ACTIVE,213.1,387.92,60.07,1409440505,"040051121000095","019011112586793",22.26,20,0.148,311.38,437.44,13.6,14.8,0.001,59143.6,59146.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440509,127020.00
08/30/2014 19:15,1,0.354,ACTIVE,213.9,367.57,60.03,1409440505,"033051125000132","019011112586793",33.94,21,0.153,316.76,440.56,11.9,13.8,0.013,58270.3,58272.8,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440510,127021.00
08/30/2014 19:15,1,0.339,ACTIVE_NO_POWER,213.5,433.78,60.03,1409440505,"033051125000135","019011112586793",33.96,21,0.000,317.44,441.59,11.4,0.0,0.000,55846.399999976,55848.899999976,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440511,127022.00
08/30/2014 19:15,1,0.582,ACTIVE,212.9,364.28,60.03,1409440505,"040051121000116","019011112586793",24.63,20,0.149,311.36,439.12,14.2,13.0,0.016,65250.700000047,65253.700000047,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440512,127023.00
08/30/2014 19:15,1,0.561,ACTIVE,213.3,403.24,60.03,1409440505,"040051121000068","019011112586793",22.14,21,0.104,316.20,439.57,12.3,8.0,0.000,59983.7,59986.3,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440514,127024.00
08/30/2014 19:15,1,0.392,ACTIVE,213.5,377.17,60.03,1409440505,"033051125000118","019011112586793",38.39,22,0.143,318.30,442.13,14.9,15.4,0.016,74758.300000012,74762,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440515,127025.00
08/30/2014 19:15,1,0.405,ACTIVE,212.8,422.22,60.03,1409440505,"033051125000150","019011112586793",38.75,20,0.146,316.18,441.55,15.6,12.1,0.000,73794.1,73797.9,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440517,127026.00
08/30/2014 19:15,1,0.517,ACTIVE,213.5,406.04,60.03,1409440505,"040051121000185","019011112586793",24.23,20,0.117,315.96,439.48,12.4,15.5,0.000,67621.399999988,67624.100000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440518,127027.00
08/30/2014 19:15,1,0.510,ACTIVE_NO_POWER,213.8,418.16,60.03,1409440505,"040051121000195","019011112586793",23.70,21,0.022,318.06,440.75,12.0,0.0,0.000,65459.000000001,65461.800000001,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440519,127028.00
08/30/2014 19:15,2,0.584,ACTIVE,215.09,340.55,60.028,1409440505,"274151322000083","019011112586793",27.81,24.30,0,333.33,350.47,16.5,14.0,0.102,244504.8,244504.8,22404,0,0,0,L,1151911521,1,122.01,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440520,127029.00
08/30/2014 19:15,2,0.617,ACTIVE,215.32,341.45,60.022,1409440505,"274151322000076","019011112586793",28.33,24.00,0,333.93,351.07,17.7,15.2,0.124,255263.2,255263.2,22388,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440521,127030.00
08/30/2014 19:15,2,0.383,ACTIVE,214.87,397.96,60.022,1409440505,"274151322000094","019011112586793",37.49,26.00,0,337.54,421.70,14.6,12.2,0.084,181559.5,181559.5,22831,0,0,0,L,1151911521,1,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440522,127031.00
08/30/2014 19:15,2,0.607,ACTIVE,214.64,338.14,60.022,1409440505,"274151322000052","019011112586793",27.67,24.30,0,331.23,350.77,17.0,14.5,0.097,245591.1,245591.1,22347,0,0,0,L,1151911521,1,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440523,127032.00
08/30/2014 19:15,2,0.586,ACTIVE,214.87,339.34,60.017,1409440505,"274151322000085","019011112586793",27.77,24.30,0,332.43,350.77,16.5,14.0,0.097,244629.9,244629.9,22305,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440524,127033.00
08/30/2014 19:15,2,0.586,ACTIVE,215.09,339.34,60.022,1409440505,"274151322000087","019011112586793",27.27,32.60,0,334.54,350.77,16.2,13.7,0.093,232757.8,232757.8,22332,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440525,127034.00
08/30/2014 19:15,2,0.557,ACTIVE,214.64,338.44,60.022,1409440505,"274151322000088","019011112586793",27.55,24.00,0,332.73,350.17,15.6,13.1,0.084,237613.1,237613.1,22320,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440526,127035.00
08/30/2014 19:15,2,0.609,ACTIVE,215.09,338.44,60.028,1409440505,"274151322000095","019011112586793",28.05,24.00,0,333.03,350.77,17.4,14.8,0.102,252980.5,252980.5,22382,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440527,127036.00
08/30/2014 19:15,2,0.400,ACTIVE,215.54,399.16,60.017,1409440505,"274151322000068","019011112586793",37.53,26.30,0,338.14,423.20,15.3,12.8,0.084,179846.7,179846.7,22888,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440528,127037.00
08/30/2014 19:15,2,0.580,ACTIVE,214.64,338.14,60.001,1409440505,"274151322000054","019011112586793",27.87,24.50,0,331.23,350.47,16.4,13.9,0.097,242321.9,242321.9,22455,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409440529,127038.00
08/30/2014 19:30,1,0.353,ACTIVE,213.6,337.38,60.03,1409441404,"040051121000097","019011112586793",25.64,21,0.141,311.10,442.45,9.0,15.2,0.073,66265.1,66266.9,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441406,127039.00
08/30/2014 19:30,1,0.451,ACTIVE,213.2,364.96,60.03,1409441404,"040051121000095","019011112586793",21.64,20,0.103,307.37,437.23,9.7,7.3,0.000,59146.3,59147.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441408,127040.00
08/30/2014 19:30,1,0.243,ACTIVE_NO_POWER,213.9,392.50,60.03,1409441404,"033051125000132","019011112586793",33.13,20,0.000,312.97,440.24,8.0,0.0,0.000,58272.8,58274.5,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441409,127041.00
08/30/2014 19:30,1,0.232,ACTIVE_NO_POWER,213.4,409.79,60.03,1409441404,"033051125000135","019011112586793",32.71,21,0.000,311.99,441.16,7.5,0.0,0.000,55848.899999976,55850.599999964,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441411,127042.00
08/30/2014 19:30,1,0.377,ACTIVE_NO_POWER,212.9,394.13,60.03,1409441404,"040051121000116","019011112586793",24.77,20,0.000,308.80,439.82,9.1,0.0,0.000,65253.700000047,65255.499999999,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441412,127043.00
08/30/2014 19:30,1,0.388,ACTIVE,212.8,372.34,60.03,1409441404,"040051121000068","019011112586793",21.61,21,0.000,312.81,439.23,8.3,14.0,0.000,59986.3,59987.9,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441413,127044.00
08/30/2014 19:30,1,0.270,ACTIVE,213.2,347.72,60.03,1409441404,"033051125000118","019011112586793",38.03,21,0.144,313.72,441.40,10.2,11.5,0.041,74762,74764.400000036,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441414,127045.00
08/30/2014 19:30,1,0.279,ACTIVE,213.2,393.75,60.07,1409441404,"033051125000150","019011112586793",37.86,20,0.135,313.06,440.83,10.5,7.1,0.000,73797.9,73800.2,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441416,127046.00
08/30/2014 19:30,1,0.362,ACTIVE_NO_POWER,213.1,402.31,60.03,1409441404,"040051121000185","019011112586793",22.93,20,0.000,310.04,439.59,8.2,0.0,0.000,67624.100000036,67625.600000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441417,127047.00
08/30/2014 19:30,1,0.340,ACTIVE,213.1,372.30,60.03,1409441404,"040051121000195","019011112586793",22.93,21,0.114,313.39,440.98,7.7,7.7,0.000,65461.800000001,65463.400000001,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441418,127048.00
08/30/2014 19:30,2,0.402,ACTIVE,215.09,339.65,59.990,1409441404,"274151322000083","019011112586793",27.41,24.00,0,321.31,345.96,11.2,8.9,0.066,244507.5,244507.5,22405,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441419,127049.00
08/30/2014 19:30,2,0.430,ACTIVE,215.77,338.14,60.017,1409441404,"274151322000076","019011112586793",27.65,23.80,0,322.81,346.56,12.1,9.7,0.066,255266.2,255266.2,22389,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441420,127050.00
08/30/2014 19:30,2,0.254,ACTIVE,215.32,397.05,60.022,1409441404,"274151322000094","019011112586793",37.41,25.80,0,334.84,423.81,9.7,7.4,0.057,181561.9,181561.9,22832,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441421,127051.00
08/30/2014 19:30,2,0.430,ACTIVE,214.87,338.44,60.022,1409441404,"274151322000052","019011112586793",27.04,23.80,0,320.11,346.26,11.7,9.4,0.071,245594.0,245594.0,22348,0,0,0,L,1151911521,1,121.78,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441422,127052.00
08/30/2014 19:30,2,0.406,ACTIVE,215.09,339.04,60.028,1409441404,"274151322000085","019011112586793",27.15,24.00,0,321.31,345.96,11.2,8.9,0.066,244632.7,244632.7,22306,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441423,127053.00
08/30/2014 19:30,2,0.395,ACTIVE,215.09,338.74,60.022,1409441404,"274151322000087","019011112586793",27.61,32.00,0,321.31,345.96,11.0,8.7,0.066,232760.5,232760.5,22333,0,0,0,L,1151911521,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441424,127054.00
08/30/2014 19:30,2,0.379,ACTIVE,214.64,337.84,60.028,1409441404,"274151322000088","019011112586793",26.92,23.80,0,320.41,345.66,10.3,8.1,0.066,237615.6,237615.6,22321,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441425,127055.00
08/30/2014 19:30,2,0.418,ACTIVE,214.87,339.65,60.043,1409441404,"274151322000095","019011112586793",27.77,23.80,0,321.01,345.96,11.7,9.4,0.066,252983.5,252983.5,22383,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441426,127056.00
08/30/2014 19:30,2,0.275,ACTIVE,215.77,395.85,60.028,1409441404,"274151322000068","019011112586793",37.23,26.00,0,336.34,422.00,10.3,8.0,0.057,179849.3,179849.3,22889,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441427,127057.00
08/30/2014 19:30,2,0.395,ACTIVE,214.64,337.84,60.028,1409441404,"274151322000054","019011112586793",27.81,24.00,0,320.71,345.96,11.1,8.8,0.071,242324.6,242324.6,22456,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409441428,127058.00
08/30/2014 19:45,1,0.027,ACTIVE_NO_POWER,213.4,402.08,60.03,1409442304,"033051125000132","019011112586793",38.32,20,0.000,401.93,403.03,1.0,0.0,0.000,58274.5,58275.3,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442313,127059.00
08/30/2014 19:45,1,0.016,ACTIVE_NO_POWER,213.3,371.87,60.07,1409442304,"033051125000135","019011112586793",38.26,20,0.000,317.52,441.21,0.6,0.0,0.000,55850.599999964,55851.5,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442316,127060.00
08/30/2014 19:45,1,0.171,ACTIVE,213.2,352.67,60.03,1409442304,"033051125000118","019011112586793",36.94,21,0.146,317.88,445.44,6.2,14.8,0.003,74764.400000036,74765.800000012,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442323,127061.00
08/30/2014 19:45,1,0.175,ACTIVE_NO_POWER,213.3,418.75,60.03,1409442304,"033051125000150","019011112586793",36.98,20,0.000,315.55,444.62,6.4,0.0,0.000,73800.2,73801.6,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442325,127062.00
08/30/2014 19:45,2,0.273,ACTIVE,214.87,338.14,60.033,1409442304,"274151322000083","019011112586793",26.38,23.80,0,333.33,343.55,7.3,5.1,0.035,244509.3,244509.3,22406,0,0,0,L,1151911521,1,122.23,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442331,127063.00
08/30/2014 19:45,2,0.281,ACTIVE,215.77,338.14,60.017,1409442304,"274151322000076","019011112586793",27.73,23.50,0,334.24,344.15,7.9,5.7,0.040,255268.2,255268.2,22390,0,0,0,L,1151911521,1,122.23,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442332,127064.00
08/30/2014 19:45,2,0.168,ACTIVE,215.32,371.51,60.038,1409442304,"274151322000094","019011112586793",34.65,25.50,0,334.84,406.07,6.0,3.8,0.040,181563.3,181563.3,22833,0,0,0,L,1151911521,1,122.01,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442333,127065.00
08/30/2014 19:45,2,0.291,ACTIVE,214.64,337.84,60.028,1409442304,"274151322000052","019011112586793",26.72,23.50,0,332.73,343.55,7.9,5.7,0.027,245595.9,245595.9,22349,0,0,0,L,1151911521,1,122.01,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442334,127066.00
08/30/2014 19:45,2,0.273,ACTIVE,215.09,337.84,60.028,1409442304,"274151322000085","019011112586793",26.42,23.50,0,334.24,343.55,7.3,5.2,0.031,244634.4,244634.4,22307,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442335,127067.00
08/30/2014 19:45,2,0.281,ACTIVE,215.09,339.04,60.028,1409442304,"274151322000087","019011112586793",25.72,31.30,0,333.63,343.55,7.3,5.1,0.031,232762.2,232762.2,22334,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442336,127068.00
08/30/2014 19:45,2,0.250,ACTIVE,214.64,337.24,60.028,1409442304,"274151322000088","019011112586793",26.22,23.30,0,333.33,343.25,6.6,4.4,0.031,237617.2,237617.2,22322,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442337,127069.00
08/30/2014 19:45,2,0.273,ACTIVE,215.09,337.54,60.033,1409442304,"274151322000095","019011112586793",27.21,23.50,0,333.63,343.85,7.5,5.3,0.035,252985.3,252985.3,22384,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442338,127070.00
08/30/2014 19:45,2,0.186,ACTIVE,215.54,381.12,60.038,1409442304,"274151322000068","019011112586793",35.62,25.80,0,335.14,412.08,6.7,4.6,0.031,179850.8,179850.8,22890,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442339,127071.00
08/30/2014 19:45,2,0.264,ACTIVE,215.09,336.94,60.033,1409442304,"274151322000054","019011112586793",27.06,23.80,0,332.73,343.25,7.2,5.1,0.035,242326.4,242326.4,22457,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409442340,127072.00
08/30/2014 19:45,1,0.046,ALERT,213.7,410.08,60.03,1409442304,"040051121000097","019011112586793",28.71,20,0.000,409.46,430.29,1.3,0.0,0.000,66266.9,66267.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409442343,127073.00
08/30/2014 19:45,1,0.137,ALERT,213.1,330.95,60.03,1409442304,"040051121000095","019011112586793",25.45,19,0.000,330.19,344.05,3.4,0.0,0.000,59147.8,59148.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409442346,127074.00
08/30/2014 19:45,1,0.086,ALERT,213.4,330.04,60.03,1409442304,"040051121000116","019011112586793",28.40,19,0.000,329.58,341.28,2.4,0.0,0.000,65255.499999999,65256.200000047,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409442349,127075.00
08/30/2014 19:45,1,0.060,ALERT,213.1,343.85,60.03,1409442304,"040051121000068","019011112586793",25.77,20,0.000,343.26,355.90,1.5,0.0,0.000,59987.9,59988.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409442352,127076.00
08/30/2014 19:45,1,0.053,ALERT,213.4,334.19,60.00,1409442304,"040051121000185","019011112586793",27.34,19,0.000,333.32,344.54,1.4,0.0,0.000,67625.600000036,67626.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409442355,127077.00
08/30/2014 19:45,1,0.017,ALERT,213.3,338.66,60.03,1409442304,"040051121000195","019011112586793",27.48,19,0.000,338.32,349.75,0.4,0.0,0.000,65463.400000001,65463.800000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409442358,127078.00
08/30/2014 20:00,2,0.146,ACTIVE,215.32,338.14,60.001,1409443204,"274151322000083","019011112586793",25.52,23.30,0,334.24,342.95,3.8,1.8,0.018,244510.1,244510.1,22407,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443237,127079.00
08/30/2014 20:00,2,0.156,ACTIVE,216.00,337.54,60.012,1409443204,"274151322000076","019011112586793",26.06,23.00,0,335.14,342.05,4.1,2.0,0.013,255269.1,255269.1,22391,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443238,127080.00
08/30/2014 20:00,2,0.082,ACTIVE,215.32,337.84,60.017,1409443204,"274151322000094","019011112586793",29.66,24.30,0,334.84,373.91,2.5,0.5,0.004,181563.7,181563.7,22834,0,0,0,L,1151911521,1,122.23,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443239,127081.00
08/30/2014 20:00,2,0.168,ACTIVE,214.87,337.84,60.028,1409443204,"274151322000052","019011112586793",25.78,23.30,0,333.63,342.05,4.4,2.3,0.018,245596.9,245596.9,22350,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443240,127082.00
08/30/2014 20:00,2,0.146,ACTIVE,215.54,337.54,60.017,1409443204,"274151322000085","019011112586793",25.92,23.30,0,334.84,341.45,3.9,1.8,0.009,244635.2,244635.2,22308,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443241,127083.00
08/30/2014 20:00,2,0.154,ACTIVE,215.54,337.54,60.012,1409443204,"274151322000087","019011112586793",25.31,30.30,0,334.24,341.75,4.0,1.9,0.013,232763.1,232763.1,22335,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443243,127084.00
08/30/2014 20:00,2,0.133,ACTIVE,215.09,337.24,60.012,1409443204,"274151322000088","019011112586793",24.45,23.00,0,333.93,341.15,3.3,1.2,0.013,237617.9,237617.9,22323,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443244,127085.00
08/30/2014 20:00,2,0.148,ACTIVE,215.32,337.24,60.017,1409443204,"274151322000095","019011112586793",25.76,23.30,0,334.24,341.75,3.9,1.8,0.013,252986.2,252986.2,22385,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443245,127086.00
08/30/2014 20:00,2,0.102,ACTIVE,215.77,338.44,59.996,1409443204,"274151322000068","019011112586793",29.92,24.80,0,335.44,382.33,3.1,1.1,0.009,179851.5,179851.5,22891,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443246,127087.00
08/30/2014 20:00,2,0.143,ACTIVE,215.32,337.24,60.017,1409443204,"274151322000054","019011112586793",26.08,23.50,0,333.33,340.85,3.8,1.7,0.018,242327.2,242327.2,22458,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409443247,127088.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127089.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127090.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127091.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127092.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127093.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127094.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127095.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127096.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127097.00
08/30/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409443204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444065,127098.00
08/30/2014 20:15,2,0.076,ALERT,215.32,298.77,60.006,1409444104,"274151322000083","019011112586793",23.68,22.50,0,297.87,340.25,1.9,0.0,0.000,244510.3,244510.3,22408,0,0,0,L,1151911521,1,122.23,124.94,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444139,127099.00
08/30/2014 20:15,2,0.080,ALERT,215.54,299.37,60.006,1409444104,"274151322000076","019011112586793",24.01,22.50,0,297.57,340.85,2.0,0.0,0.000,255269.4,255269.4,22392,0,0,0,L,1151911521,1,122.68,124.94,0002,20,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444140,127100.00
08/30/2014 20:15,2,0.000,ALERT,215.32,298.17,60.006,1409444104,"274151322000094","019011112586793",39.82,23.30,0,296.36,385.03,0.0,0.0,0.000,181563.8,181563.8,22835,0,0,0,L,1151911521,1,122.23,124.94,0002,20,0,0,0,0,0,0,128,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444142,127101.00
08/30/2014 20:15,2,0.100,ALERT,214.87,298.17,60.006,1409444104,"274151322000052","019011112586793",23.26,22.50,0,297.26,340.55,2.4,0.4,0.000,245597.2,245597.2,22351,0,0,0,L,1151911521,1,121.78,124.94,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444144,127102.00
08/30/2014 20:15,2,0.078,ALERT,215.32,299.07,60.012,1409444104,"274151322000085","019011112586793",23.54,22.80,0,297.57,340.55,1.9,0.0,0.000,244635.4,244635.4,22309,0,0,0,L,1151911521,1,122.91,124.72,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444146,127103.00
08/30/2014 20:15,2,0.088,ALERT,215.32,297.87,60.033,1409444104,"274151322000087","019011112586793",22.80,28.80,0,296.96,340.55,2.0,0.0,0.000,232763.3,232763.3,22336,0,0,0,L,1151911521,1,122.46,124.72,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444148,127104.00
08/30/2014 20:15,2,0.061,ALERT,214.64,298.17,59.996,1409444104,"274151322000088","019011112586793",23.36,22.30,0,297.57,339.95,1.5,0.0,0.000,237618.0,237618.0,22324,0,0,0,L,1151911521,1,122.68,124.49,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444150,127105.00
08/30/2014 20:15,2,0.072,ALERT,215.32,299.97,60.006,1409444104,"274151322000095","019011112586793",23.70,22.80,0,298.47,339.95,1.7,0.0,0.000,252986.3,252986.3,22386,0,0,0,L,1151911521,1,122.91,124.72,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444152,127106.00
08/30/2014 20:15,2,0.008,ALERT,215.77,297.57,60.006,1409444104,"274151322000068","019011112586793",39.96,23.50,0,296.06,385.93,0.0,0.0,0.000,179851.5,179851.5,22892,0,0,0,L,1151911521,1,122.91,124.94,0002,22,0,0,0,0,0,0,135,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444153,127107.00
08/30/2014 20:15,2,0.074,ALERT,215.09,298.77,59.985,1409444104,"274151322000054","019011112586793",23.80,22.80,0,297.26,339.95,1.8,0.0,0.000,242327.3,242327.3,22459,0,0,0,L,1151911521,1,122.46,124.49,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444155,127108.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127109.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127110.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127111.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127112.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127113.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127114.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127115.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127116.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127117.00
08/30/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409444104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409444973,127118.00
08/30/2014 20:30,2,0.020,ALERT,214.41,298.17,60.006,1409445004,"274151322000083","019011112586793",27.37,21.50,0,296.36,300.57,0.0,0.0,0.000,244510.3,244510.3,22410,0,0,0,L,1151911521,1,121.78,124.49,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1409445040,127119.00
08/30/2014 20:30,2,0.049,ALERT,214.87,297.87,60.012,1409445004,"274151322000076","019011112586793",15.25,21.50,0,296.06,300.87,0.8,0.0,0.000,255269.4,255269.4,22394,0,0,0,L,1151911521,1,121.78,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1409445041,127120.00
08/30/2014 20:30,2,0.000,ALERT,214.64,311.99,60.017,1409445004,"274151322000094","019011112586793",37.87,22.00,0,295.76,380.52,0.0,0.0,0.000,181563.8,181563.8,22837,0,0,0,L,1151911521,1,121.55,124.72,0100,18,0,0,0,0,0,0,189,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1409445043,127121.00
08/30/2014 20:30,2,0.043,ALERT,214.19,297.26,60.006,1409445004,"274151322000052","019011112586793",27.51,21.30,0,295.76,300.87,0.0,0.0,0.000,245597.2,245597.2,22353,0,0,0,L,1151911521,1,121.33,124.49,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1409445045,127122.00
08/30/2014 20:30,2,0.047,ALERT,214.41,298.17,60.001,1409445004,"274151322000085","019011112586793",14.29,21.50,0,296.06,300.57,0.7,0.0,0.000,244635.4,244635.4,22311,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1409445047,127123.00
08/30/2014 20:30,2,0.031,ALERT,214.64,296.96,60.012,1409445004,"274151322000087","019011112586793",26.84,27.30,0,295.46,299.97,0.0,0.0,0.000,232763.3,232763.3,22338,0,0,0,L,1151911521,1,121.78,124.72,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1409445049,127124.00
08/30/2014 20:30,2,0.006,ALERT,213.96,297.57,60.006,1409445004,"274151322000088","019011112586793",26.36,21.30,0,296.06,300.27,0.0,0.0,0.000,237618.0,237618.0,22326,0,0,0,L,1151911521,1,122.23,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1409445051,127125.00
08/30/2014 20:30,2,0.043,ALERT,214.41,299.07,60.006,1409445004,"274151322000095","019011112586793",15.43,21.50,0,297.26,301.17,0.7,0.0,0.000,252986.3,252986.3,22388,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1409445053,127126.00
08/30/2014 20:30,2,0.008,ALERT,215.32,296.96,59.985,1409445004,"274151322000068","019011112586793",38.29,22.30,0,295.46,380.52,0.0,0.0,0.000,179851.5,179851.5,22894,0,0,0,L,1151911521,1,122.46,124.72,0100,20,0,0,0,0,0,0,183,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1409445055,127127.00
08/30/2014 20:30,2,0.016,ALERT,214.19,298.17,60.022,1409445004,"274151322000054","019011112586793",27.67,21.50,0,296.06,300.87,0.0,0.0,0.000,242327.3,242327.3,22461,0,0,0,L,1151911521,1,122.01,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1409445056,127128.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127129.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127130.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127131.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127132.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127133.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127134.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127135.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127136.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127137.00
08/30/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409445004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409445875,127138.00
08/30/2014 20:45,2,0.000,ALERT,213.74,297.26,60.012,1409445905,"274151322000083","019011112586793",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,244510.3,244510.3,22412,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1409445941,127139.00
08/30/2014 20:45,2,0.000,ALERT,214.41,297.26,60.017,1409445905,"274151322000076","019011112586793",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,255269.4,255269.4,22396,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1409445942,127140.00
08/30/2014 20:45,2,0.000,ALERT,213.74,296.66,59.990,1409445905,"274151322000094","019011112586793",0.00,20.70,0,295.46,360.99,0.0,0.0,0.000,181563.8,181563.8,22839,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1409445944,127141.00
08/30/2014 20:45,2,0.000,ALERT,213.51,296.96,60.017,1409445905,"274151322000052","019011112586793",0.00,20.30,0,295.76,301.47,0.0,0.0,0.000,245597.2,245597.2,22355,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1409445946,127142.00
08/30/2014 20:45,2,0.000,ALERT,213.74,297.26,60.001,1409445905,"274151322000085","019011112586793",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,244635.4,244635.4,22313,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1409445948,127143.00
08/30/2014 20:45,2,0.000,ALERT,213.96,296.06,60.038,1409445905,"274151322000087","019011112586793",0.00,25.80,0,295.46,300.57,0.0,0.0,0.000,232763.3,232763.3,22340,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1409445950,127144.00
08/30/2014 20:45,2,0.000,ALERT,213.51,296.96,60.017,1409445905,"274151322000088","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,237618.0,237618.0,22328,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1409445952,127145.00
