ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 20:45,2,0.000,ALERT,213.51,297.87,59.980,1409445905,"274151322000095","019011112586793",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,252986.3,252986.3,22390,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1409445954,127146.00
08/30/2014 20:45,2,0.000,ALERT,214.41,296.36,60.012,1409445905,"274151322000068","019011112586793",0.00,21.30,0,295.46,363.39,0.0,0.0,0.000,179851.5,179851.5,22896,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1409445956,127147.00
08/30/2014 20:45,2,0.000,ALERT,213.74,297.26,60.017,1409445905,"274151322000054","019011112586793",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,242327.3,242327.3,22463,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1409445957,127148.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127149.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127150.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127151.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127152.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127153.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127154.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127155.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127156.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127157.00
08/30/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409445905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409446777,127158.00
08/30/2014 21:00,2,0.000,ALERT,216.00,299.97,59.975,1409446804,"274151322000083","019011112586793",0.00,19.50,0,293.96,301.17,0.0,0.0,0.000,244510.3,244510.3,22414,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409446839,127159.00
08/30/2014 21:00,2,0.000,ALERT,216.45,299.37,60.006,1409446804,"274151322000076","019011112586793",0.00,19.30,0,293.66,301.17,0.0,0.0,0.000,255269.4,255269.4,22398,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409446841,127160.00
08/30/2014 21:00,2,0.000,ALERT,215.77,299.37,60.028,1409446804,"274151322000094","019011112586793",0.00,19.50,0,293.36,300.27,0.0,0.0,0.000,181563.8,181563.8,22841,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409446843,127161.00
08/30/2014 21:00,2,0.000,ALERT,215.54,300.27,60.006,1409446804,"274151322000052","019011112586793",0.00,19.50,0,293.66,301.17,0.0,0.0,0.000,245597.2,245597.2,22357,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409446845,127162.00
08/30/2014 21:00,2,0.000,ALERT,215.77,299.67,60.006,1409446804,"274151322000085","019011112586793",0.00,19.50,0,293.96,300.87,0.0,0.0,0.000,244635.4,244635.4,22315,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409446847,127163.00
08/30/2014 21:00,2,0.000,ALERT,216.00,299.37,59.969,1409446804,"274151322000087","019011112586793",0.00,24.50,0,293.06,300.27,0.0,0.0,0.000,232763.3,232763.3,22342,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409446849,127164.00
08/30/2014 21:00,2,0.000,ALERT,215.32,299.97,60.012,1409446804,"274151322000088","019011112586793",0.00,19.30,0,293.66,300.87,0.0,0.0,0.000,237618.0,237618.0,22330,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409446850,127165.00
08/30/2014 21:00,2,0.000,ALERT,215.77,300.57,60.033,1409446804,"274151322000095","019011112586793",0.00,19.50,0,294.86,301.77,0.0,0.0,0.000,252986.3,252986.3,22392,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409446852,127166.00
08/30/2014 21:00,2,0.000,ALERT,216.45,299.07,60.006,1409446804,"274151322000068","019011112586793",0.00,20.00,0,293.06,299.97,0.0,0.0,0.000,179851.5,179851.5,22898,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409446854,127167.00
08/30/2014 21:00,2,0.000,ALERT,215.54,300.27,60.012,1409446804,"274151322000054","019011112586793",0.00,19.80,0,293.66,301.47,0.0,0.0,0.000,242327.3,242327.3,22465,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409446856,127168.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127169.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127170.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127171.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127172.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127173.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127174.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127175.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127176.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127177.00
08/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409446804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409447674,127178.00
08/30/2014 21:15,2,0.000,ALERT,215.32,299.37,60.038,1409447704,"274151322000083","019011112586793",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,244510.3,244510.3,22416,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447739,127179.00
08/30/2014 21:15,2,0.000,ALERT,216.00,298.17,60.012,1409447704,"274151322000076","019011112586793",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,255269.4,255269.4,22400,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447741,127180.00
08/30/2014 21:15,2,0.000,ALERT,215.54,298.17,60.001,1409447704,"274151322000094","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,181563.8,181563.8,22843,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447743,127181.00
08/30/2014 21:15,2,0.000,ALERT,215.09,299.07,60.017,1409447704,"274151322000052","019011112586793",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,245597.2,245597.2,22359,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447745,127182.00
08/30/2014 21:15,2,0.000,ALERT,215.54,298.47,59.996,1409447704,"274151322000085","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,244635.4,244635.4,22317,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447747,127183.00
08/30/2014 21:15,2,0.000,ALERT,215.54,298.47,60.012,1409447704,"274151322000087","019011112586793",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,232763.3,232763.3,22344,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447749,127184.00
08/30/2014 21:15,2,0.000,ALERT,214.87,298.77,60.012,1409447704,"274151322000088","019011112586793",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,237618.0,237618.0,22332,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447750,127185.00
08/30/2014 21:15,2,0.000,ALERT,215.32,299.97,60.012,1409447704,"274151322000095","019011112586793",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,252986.3,252986.3,22394,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447752,127186.00
08/30/2014 21:15,2,0.000,ALERT,216.00,298.17,60.012,1409447704,"274151322000068","019011112586793",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,179851.5,179851.5,22900,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447754,127187.00
08/30/2014 21:15,2,0.000,ALERT,215.09,299.07,60.012,1409447704,"274151322000054","019011112586793",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,242327.3,242327.3,22467,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409447756,127188.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127189.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127190.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127191.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127192.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127193.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127194.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127195.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127196.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127197.00
08/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409447704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409448575,127198.00
08/30/2014 21:30,2,0.000,ALERT,216.45,299.97,60.038,1409448604,"274151322000083","019011112586793",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,244510.3,244510.3,22418,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409448639,127199.00
08/30/2014 21:30,2,0.000,ALERT,216.90,299.97,60.033,1409448604,"274151322000076","019011112586793",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,255269.4,255269.4,22402,0,0,0,L,1151911521,1,123.14,125.62,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409448641,127200.00
08/30/2014 21:30,2,0.000,ALERT,216.45,299.37,60.033,1409448604,"274151322000094","019011112586793",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,181563.8,181563.8,22845,0,0,0,L,1151911521,1,122.68,125.62,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409448642,127201.00
08/30/2014 21:30,2,0.000,ALERT,216.22,300.57,60.033,1409448604,"274151322000052","019011112586793",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,245597.2,245597.2,22361,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409448644,127202.00
08/30/2014 21:30,2,0.000,ALERT,216.45,299.97,60.028,1409448604,"274151322000085","019011112586793",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,244635.4,244635.4,22319,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409448646,127203.00
08/30/2014 21:30,2,0.000,ALERT,216.45,299.37,60.028,1409448604,"274151322000087","019011112586793",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,232763.3,232763.3,22346,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409448648,127204.00
08/30/2014 21:30,2,0.000,ALERT,216.22,299.97,60.054,1409448604,"274151322000088","019011112586793",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,237618.0,237618.0,22334,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409448650,127205.00
08/30/2014 21:30,2,0.000,ALERT,216.45,300.87,60.033,1409448604,"274151322000095","019011112586793",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,252986.3,252986.3,22396,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409448652,127206.00
08/30/2014 21:30,2,0.000,ALERT,217.35,299.37,60.059,1409448604,"274151322000068","019011112586793",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,179851.5,179851.5,22902,0,0,0,L,1151911521,1,123.14,125.62,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409448654,127207.00
08/30/2014 21:30,2,0.000,ALERT,216.00,300.57,60.028,1409448604,"274151322000054","019011112586793",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,242327.3,242327.3,22469,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409448656,127208.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127209.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127210.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127211.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127212.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127213.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127214.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127215.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127216.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127217.00
08/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409448604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409449475,127218.00
08/30/2014 21:45,2,0.000,ALERT,216.45,300.57,59.990,1409449505,"274151322000083","019011112586793",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,244510.3,244510.3,22420,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409449540,127219.00
08/30/2014 21:45,2,0.000,ALERT,216.90,299.67,60.012,1409449505,"274151322000076","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,255269.4,255269.4,22404,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409449541,127220.00
08/30/2014 21:45,2,0.000,ALERT,216.22,299.37,59.985,1409449505,"274151322000094","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,181563.8,181563.8,22847,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409449543,127221.00
08/30/2014 21:45,2,0.000,ALERT,216.00,300.57,59.948,1409449505,"274151322000052","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,245597.2,245597.2,22363,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409449545,127222.00
08/30/2014 21:45,2,0.000,ALERT,216.22,299.97,59.948,1409449505,"274151322000085","019011112586793",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,244635.4,244635.4,22321,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409449547,127223.00
08/30/2014 21:45,2,0.000,ALERT,216.45,299.37,59.990,1409449505,"274151322000087","019011112586793",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,232763.3,232763.3,22348,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409449549,127224.00
08/30/2014 21:45,2,0.000,ALERT,215.77,299.97,59.990,1409449505,"274151322000088","019011112586793",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,237618.0,237618.0,22336,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409449551,127225.00
08/30/2014 21:45,2,0.000,ALERT,216.22,300.87,59.985,1409449505,"274151322000095","019011112586793",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,252986.3,252986.3,22398,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409449553,127226.00
08/30/2014 21:45,2,0.000,ALERT,216.90,299.37,59.990,1409449505,"274151322000068","019011112586793",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,179851.5,179851.5,22904,0,0,0,L,1151911521,1,122.91,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409449555,127227.00
08/30/2014 21:45,2,0.000,ALERT,216.22,300.27,60.001,1409449505,"274151322000054","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,242327.3,242327.3,22471,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409449557,127228.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127229.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127230.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127231.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127232.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127233.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127234.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127235.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127236.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127237.00
08/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409449505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409450375,127238.00
08/30/2014 22:00,2,0.000,ALERT,216.00,300.27,60.033,1409450405,"274151322000083","019011112586793",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,244510.3,244510.3,22422,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409450440,127239.00
08/30/2014 22:00,2,0.000,ALERT,216.45,299.97,60.028,1409450405,"274151322000076","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,255269.4,255269.4,22406,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409450442,127240.00
08/30/2014 22:00,2,0.000,ALERT,216.00,299.67,60.028,1409450405,"274151322000094","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,181563.8,181563.8,22849,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409450444,127241.00
08/30/2014 22:00,2,0.000,ALERT,215.54,299.67,60.028,1409450405,"274151322000052","019011112586793",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,245597.2,245597.2,22365,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409450446,127242.00
08/30/2014 22:00,2,0.000,ALERT,216.00,300.27,60.022,1409450405,"274151322000085","019011112586793",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,244635.4,244635.4,22323,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409450447,127243.00
08/30/2014 22:00,2,0.000,ALERT,216.00,299.07,60.033,1409450405,"274151322000087","019011112586793",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,232763.3,232763.3,22350,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409450449,127244.00
08/30/2014 22:00,2,0.000,ALERT,215.77,299.67,60.028,1409450405,"274151322000088","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,237618.0,237618.0,22338,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409450451,127245.00
08/30/2014 22:00,2,0.000,ALERT,216.00,301.17,60.028,1409450405,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,252986.3,252986.3,22400,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409450453,127246.00
08/30/2014 22:00,2,0.000,ALERT,216.45,299.37,60.028,1409450405,"274151322000068","019011112586793",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,179851.5,179851.5,22906,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409450455,127247.00
08/30/2014 22:00,2,0.000,ALERT,215.54,300.27,60.028,1409450405,"274151322000054","019011112586793",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,242327.3,242327.3,22473,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409450457,127248.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127249.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127250.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127251.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127252.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127253.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127254.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127255.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127256.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127257.00
08/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409450405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409451276,127258.00
08/30/2014 22:15,2,0.000,ALERT,215.09,299.37,60.022,1409451305,"274151322000083","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,244510.3,244510.3,22424,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451340,127259.00
08/30/2014 22:15,2,0.000,ALERT,215.54,298.47,60.001,1409451305,"274151322000076","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,255269.4,255269.4,22408,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409451342,127260.00
08/30/2014 22:15,2,0.000,ALERT,215.09,298.17,60.017,1409451305,"274151322000094","019011112586793",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,181563.8,181563.8,22851,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451344,127261.00
08/30/2014 22:15,2,0.000,ALERT,214.87,299.07,59.980,1409451305,"274151322000052","019011112586793",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,245597.2,245597.2,22367,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451346,127262.00
08/30/2014 22:15,2,0.000,ALERT,215.09,298.77,60.001,1409451305,"274151322000085","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,244635.4,244635.4,22325,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451348,127263.00
08/30/2014 22:15,2,0.000,ALERT,215.32,298.47,60.012,1409451305,"274151322000087","019011112586793",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,232763.3,232763.3,22352,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451349,127264.00
08/30/2014 22:15,2,0.000,ALERT,214.64,298.77,60.001,1409451305,"274151322000088","019011112586793",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,237618.0,237618.0,22340,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451351,127265.00
08/30/2014 22:15,2,0.000,ALERT,215.09,299.97,59.996,1409451305,"274151322000095","019011112586793",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,252986.3,252986.3,22402,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451353,127266.00
08/30/2014 22:15,2,0.000,ALERT,215.77,298.17,59.980,1409451305,"274151322000068","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,179851.5,179851.5,22908,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451355,127267.00
08/30/2014 22:15,2,0.000,ALERT,214.87,299.37,60.006,1409451305,"274151322000054","019011112586793",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,242327.3,242327.3,22475,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409451357,127268.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127269.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127270.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127271.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127272.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127273.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127274.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127275.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127276.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127277.00
08/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409451305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409452175,127278.00
08/30/2014 22:30,2,0.000,ALERT,215.54,299.37,60.033,1409452204,"274151322000083","019011112586793",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,244510.3,244510.3,22426,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409452239,127279.00
08/30/2014 22:30,2,0.000,ALERT,215.77,299.07,60.038,1409452204,"274151322000076","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,255269.4,255269.4,22410,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409452241,127280.00
08/30/2014 22:30,2,0.000,ALERT,215.32,298.77,60.038,1409452204,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,181563.8,181563.8,22853,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409452243,127281.00
08/30/2014 22:30,2,0.000,ALERT,215.09,299.37,60.038,1409452204,"274151322000052","019011112586793",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,245597.2,245597.2,22369,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409452245,127282.00
08/30/2014 22:30,2,0.000,ALERT,215.54,299.67,60.038,1409452204,"274151322000085","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,244635.4,244635.4,22327,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409452247,127283.00
08/30/2014 22:30,2,0.000,ALERT,215.54,298.47,60.017,1409452204,"274151322000087","019011112586793",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,232763.3,232763.3,22354,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409452249,127284.00
08/30/2014 22:30,2,0.000,ALERT,215.09,299.07,60.038,1409452204,"274151322000088","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,237618.0,237618.0,22342,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409452251,127285.00
08/30/2014 22:30,2,0.000,ALERT,215.32,299.97,60.038,1409452204,"274151322000095","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,252986.3,252986.3,22404,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409452252,127286.00
08/30/2014 22:30,2,0.000,ALERT,216.00,298.47,60.033,1409452204,"274151322000068","019011112586793",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,179851.5,179851.5,22910,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409452254,127287.00
08/30/2014 22:30,2,0.000,ALERT,215.32,299.37,60.033,1409452204,"274151322000054","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,242327.3,242327.3,22477,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409452256,127288.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127289.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127290.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127291.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127292.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127293.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127294.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127295.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127296.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127297.00
08/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409452204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453075,127298.00
08/30/2014 22:45,2,0.000,ALERT,215.09,299.07,60.043,1409453103,"274151322000083","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,244510.3,244510.3,22428,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409453139,127299.00
08/30/2014 22:45,2,0.000,ALERT,215.54,298.17,60.038,1409453103,"274151322000076","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,255269.4,255269.4,22412,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409453141,127300.00
08/30/2014 22:45,2,0.000,ALERT,215.09,297.87,60.038,1409453103,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,181563.8,181563.8,22855,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409453142,127301.00
08/30/2014 22:45,2,0.000,ALERT,214.87,298.77,60.028,1409453103,"274151322000052","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,245597.2,245597.2,22371,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409453144,127302.00
08/30/2014 22:45,2,0.000,ALERT,215.09,298.47,60.038,1409453103,"274151322000085","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,244635.4,244635.4,22329,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409453146,127303.00
