ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2014 22:45,2,0.000,ALERT,215.09,297.87,60.038,1409453103,"274151322000087","019011112586793",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,232763.3,232763.3,22356,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409453148,127304.00
08/30/2014 22:45,2,0.000,ALERT,214.64,298.17,60.038,1409453103,"274151322000088","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,237618.0,237618.0,22344,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409453150,127305.00
08/30/2014 22:45,2,0.000,ALERT,214.87,299.67,60.033,1409453103,"274151322000095","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,252986.3,252986.3,22406,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409453152,127306.00
08/30/2014 22:45,2,0.000,ALERT,215.77,298.17,60.038,1409453103,"274151322000068","019011112586793",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,179851.5,179851.5,22912,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409453154,127307.00
08/30/2014 22:45,2,0.000,ALERT,214.87,299.07,60.038,1409453103,"274151322000054","019011112586793",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,242327.3,242327.3,22479,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409453156,127308.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127309.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127310.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127311.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127312.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127313.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127314.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127315.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127316.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127317.00
08/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409453103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409453975,127318.00
08/30/2014 23:00,2,0.000,ALERT,216.00,300.27,60.028,1409454004,"274151322000083","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,244510.3,244510.3,22430,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409454040,127319.00
08/30/2014 23:00,2,0.000,ALERT,216.22,299.37,59.990,1409454004,"274151322000076","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,255269.4,255269.4,22414,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454042,127320.00
08/30/2014 23:00,2,0.000,ALERT,215.77,299.07,60.022,1409454004,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,181563.8,181563.8,22857,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454044,127321.00
08/30/2014 23:00,2,0.000,ALERT,215.32,299.97,60.022,1409454004,"274151322000052","019011112586793",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,245597.2,245597.2,22373,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454046,127322.00
08/30/2014 23:00,2,0.000,ALERT,216.00,299.37,60.028,1409454004,"274151322000085","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,244635.4,244635.4,22331,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454047,127323.00
08/30/2014 23:00,2,0.000,ALERT,215.77,299.07,60.033,1409454004,"274151322000087","019011112586793",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,232763.3,232763.3,22358,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454049,127324.00
08/30/2014 23:00,2,0.000,ALERT,215.54,299.37,60.001,1409454004,"274151322000088","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,237618.0,237618.0,22346,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454051,127325.00
08/30/2014 23:00,2,0.000,ALERT,215.77,300.27,60.022,1409454004,"274151322000095","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,252986.3,252986.3,22408,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454053,127326.00
08/30/2014 23:00,2,0.000,ALERT,216.45,298.77,60.028,1409454004,"274151322000068","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,179851.5,179851.5,22914,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454055,127327.00
08/30/2014 23:00,2,0.000,ALERT,215.54,299.97,60.049,1409454004,"274151322000054","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,242327.3,242327.3,22481,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454057,127328.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127329.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127330.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127331.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127332.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127333.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127334.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127335.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127336.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127337.00
08/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409454004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409454875,127338.00
08/30/2014 23:15,2,0.000,ALERT,215.32,299.67,60.022,1409454903,"274151322000083","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,244510.3,244510.3,22432,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454938,127339.00
08/30/2014 23:15,2,0.000,ALERT,215.77,298.77,60.028,1409454903,"274151322000076","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,255269.4,255269.4,22416,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454940,127340.00
08/30/2014 23:15,2,0.000,ALERT,215.32,298.47,60.017,1409454903,"274151322000094","019011112586793",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,181563.8,181563.8,22859,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454942,127341.00
08/30/2014 23:15,2,0.000,ALERT,215.09,299.67,60.022,1409454903,"274151322000052","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,245597.2,245597.2,22375,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454944,127342.00
08/30/2014 23:15,2,0.000,ALERT,215.32,298.77,60.012,1409454903,"274151322000085","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,244635.4,244635.4,22333,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409454946,127343.00
08/30/2014 23:15,2,0.000,ALERT,215.09,298.47,60.012,1409454903,"274151322000087","019011112586793",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,232763.3,232763.3,22360,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454948,127344.00
08/30/2014 23:15,2,0.000,ALERT,214.87,299.07,60.049,1409454903,"274151322000088","019011112586793",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,237618.0,237618.0,22348,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454949,127345.00
08/30/2014 23:15,2,0.000,ALERT,215.09,299.97,60.017,1409454903,"274151322000095","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,252986.3,252986.3,22410,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454951,127346.00
08/30/2014 23:15,2,0.000,ALERT,215.77,298.17,60.017,1409454903,"274151322000068","019011112586793",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,179851.5,179851.5,22916,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454953,127347.00
08/30/2014 23:15,2,0.000,ALERT,214.87,299.67,60.012,1409454903,"274151322000054","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,242327.3,242327.3,22483,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409454955,127348.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127349.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127350.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127351.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127352.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127353.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127354.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127355.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127356.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127357.00
08/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409454903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409455774,127358.00
08/30/2014 23:30,2,0.000,ALERT,215.77,300.27,59.990,1409455804,"274151322000083","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,244510.3,244510.3,22434,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409455839,127359.00
08/30/2014 23:30,2,0.000,ALERT,216.22,299.97,60.033,1409455804,"274151322000076","019011112586793",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,255269.4,255269.4,22418,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409455841,127360.00
08/30/2014 23:30,2,0.000,ALERT,216.00,299.37,60.065,1409455804,"274151322000094","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,181563.8,181563.8,22861,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409455843,127361.00
08/30/2014 23:30,2,0.000,ALERT,215.54,300.27,60.033,1409455804,"274151322000052","019011112586793",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,245597.2,245597.2,22377,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409455845,127362.00
08/30/2014 23:30,2,0.000,ALERT,216.00,299.67,60.033,1409455804,"274151322000085","019011112586793",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,244635.4,244635.4,22335,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409455847,127363.00
08/30/2014 23:30,2,0.000,ALERT,216.00,299.37,60.033,1409455804,"274151322000087","019011112586793",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,232763.3,232763.3,22362,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409455849,127364.00
08/30/2014 23:30,2,0.000,ALERT,215.54,299.97,60.033,1409455804,"274151322000088","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,237618.0,237618.0,22350,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409455851,127365.00
08/30/2014 23:30,2,0.000,ALERT,215.77,300.87,60.033,1409455804,"274151322000095","019011112586793",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,252986.3,252986.3,22412,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409455852,127366.00
08/30/2014 23:30,2,0.000,ALERT,216.45,299.37,60.028,1409455804,"274151322000068","019011112586793",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,179851.5,179851.5,22918,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409455854,127367.00
08/30/2014 23:30,2,0.000,ALERT,215.77,300.57,60.028,1409455804,"274151322000054","019011112586793",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,242327.3,242327.3,22485,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409455856,127368.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127369.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127370.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127371.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127372.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127373.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127374.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127375.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127376.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127377.00
08/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409455804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409456675,127378.00
08/30/2014 23:45,2,0.000,ALERT,216.45,301.17,60.049,1409456704,"274151322000083","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,244510.3,244510.3,22436,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456739,127379.00
08/30/2014 23:45,2,0.000,ALERT,216.67,299.97,60.028,1409456704,"274151322000076","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,255269.4,255269.4,22420,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456741,127380.00
08/30/2014 23:45,2,0.000,ALERT,216.45,300.27,60.028,1409456704,"274151322000094","019011112586793",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,181563.8,181563.8,22863,0,0,0,L,1151911521,1,122.91,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456743,127381.00
08/30/2014 23:45,2,0.000,ALERT,216.00,300.87,60.038,1409456704,"274151322000052","019011112586793",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,245597.2,245597.2,22379,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456745,127382.00
08/30/2014 23:45,2,0.000,ALERT,216.45,300.27,60.065,1409456704,"274151322000085","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,244635.4,244635.4,22337,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456746,127383.00
08/30/2014 23:45,2,0.000,ALERT,216.22,299.97,60.028,1409456704,"274151322000087","019011112586793",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,232763.3,232763.3,22364,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409456748,127384.00
08/30/2014 23:45,2,0.000,ALERT,216.00,300.57,60.043,1409456704,"274151322000088","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,237618.0,237618.0,22352,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456750,127385.00
08/30/2014 23:45,2,0.000,ALERT,216.22,301.47,60.028,1409456704,"274151322000095","019011112586793",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,252986.3,252986.3,22414,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456752,127386.00
08/30/2014 23:45,2,0.000,ALERT,217.13,299.97,60.012,1409456704,"274151322000068","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,179851.5,179851.5,22920,0,0,0,L,1151911521,1,123.36,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456754,127387.00
08/30/2014 23:45,2,0.000,ALERT,216.00,301.17,60.033,1409456704,"274151322000054","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,242327.3,242327.3,22487,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409456756,127388.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,67626.2,67626.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127389.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,65463.800000001,65463.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127390.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,66267.4,66267.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127391.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,59148.3,59148.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127392.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,58275.3,58275.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127393.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,55851.5,55851.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127394.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,65256.200000047,65256.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127395.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,59988.5,59988.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127396.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,74765.800000012,74765.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127397.00
08/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409456704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,73801.6,73801.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409457574,127398.00
